ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 00:00,2,0.000,ALERT,213.74,303.58,59.933,1450674003,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,309420.4,309420.4,7654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674006,53927.00
12/21/2015 00:00,2,0.000,ALERT,212.61,300.57,59.981,1450674003,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,582799.6,582799.6,1532,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674007,53928.00
12/21/2015 00:00,2,0.000,ALERT,213.74,302.98,59.975,1450674003,"201051344000633","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,302276.9,302276.9,7659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674009,53929.00
12/21/2015 00:00,2,0.000,ALERT,213.29,303.28,59.986,1450674003,"201051344000469","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,303228.9,303228.9,7670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674011,53930.00
12/21/2015 00:00,2,0.000,ALERT,212.16,301.17,59.970,1450674003,"201051344000646","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,308157.5,308157.5,12303,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674013,53931.00
12/21/2015 00:00,2,0.000,ALERT,212.38,300.57,59.986,1450674003,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,590371.5,590371.5,1533,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674015,53932.00
12/21/2015 00:00,2,0.000,ALERT,212.61,301.47,59.981,1450674003,"201051344000585","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,312763.1,312763.1,12307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674016,53933.00
12/21/2015 00:00,2,0.000,ALERT,212.38,301.77,59.986,1450674003,"201051344001230","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,311274.8,311274.8,12341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674018,53934.00
12/21/2015 00:00,2,0.000,ALERT,213.06,302.07,59.981,1450674003,"201051344000582","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,306084.0,306084.0,12301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674020,53935.00
12/21/2015 00:00,2,0.000,ALERT,212.16,301.47,59.970,1450674003,"201051344000955","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,314973.2,314973.2,12303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674022,53936.00
12/21/2015 00:00,2,0.000,ALERT,212.61,300.57,59.959,1450674003,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,476147.6,476147.6,1579,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674023,53937.00
12/21/2015 00:00,2,0.000,ALERT,213.29,304.18,59.996,1450674003,"201051344000579","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,316851.4,316851.4,7654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674025,53938.00
12/21/2015 00:00,2,0.000,ALERT,212.61,302.07,59.986,1450674003,"201051344000890","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,313578.1,313578.1,12313,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674027,53939.00
12/21/2015 00:00,2,0.000,ALERT,212.61,301.47,59.981,1450674003,"201051344000438","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,315270.1,315270.1,12305,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674029,53940.00
12/21/2015 00:00,2,0.000,ALERT,212.83,301.17,59.996,1450674003,"201051344000417","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,309462.0,309462.0,12313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674031,53941.00
12/21/2015 00:00,2,0.000,ALERT,212.83,301.77,59.991,1450674003,"274151322000083","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,584833.3,584833.3,1536,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674033,53942.00
12/21/2015 00:00,2,0.000,ALERT,213.51,300.87,59.991,1450674003,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,621160.9,621160.9,1529,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674035,53943.00
12/21/2015 00:00,2,0.000,ALERT,213.29,304.18,59.996,1450674003,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,300926.0,300926.0,7656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674037,53944.00
12/21/2015 00:00,2,0.000,ALERT,212.83,302.37,60.002,1450674003,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,614104.9,614104.9,1532,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674038,53945.00
12/21/2015 00:00,2,0.000,ALERT,213.06,303.28,59.996,1450674003,"201051344000988","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,301274.4,301274.4,7654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674040,53946.00
12/21/2015 00:00,2,0.000,ALERT,212.38,300.87,59.991,1450674003,"201051344001025","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,313295.0,313295.0,12306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674042,53947.00
12/21/2015 00:00,2,0.000,ALERT,213.29,303.58,59.996,1450674003,"201051344000458","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,311149.9,311149.9,7661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674044,53948.00
12/21/2015 00:00,2,0.000,ALERT,213.74,303.58,60.002,1450674003,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,308014.9,308014.9,7667,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674046,53949.00
12/21/2015 00:00,2,0.000,ALERT,212.83,301.77,60.002,1450674003,"201051344000685","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,314905.7,314905.7,12320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674047,53950.00
12/21/2015 00:00,2,0.000,ALERT,212.61,301.17,60.007,1450674003,"201051344000917","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,312584.7,312584.7,12333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674049,53951.00
12/21/2015 00:00,2,0.000,ALERT,212.83,301.77,59.970,1450674003,"201051344001145","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,315672.6,315672.6,12335,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674051,53952.00
12/21/2015 00:00,2,0.000,ALERT,212.61,300.87,59.996,1450674003,"201051344000651","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,309757.8,309757.8,12310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674053,53953.00
12/21/2015 00:00,2,0.000,ALERT,212.38,301.17,59.986,1450674003,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,567936.0,567936.0,1533,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674055,53954.00
12/21/2015 00:00,2,0.000,ALERT,213.06,300.27,59.986,1450674003,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,476051.6,476051.6,1579,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674056,53955.00
12/21/2015 00:00,2,0.000,ALERT,212.16,301.17,59.991,1450674003,"201051344001135","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,306351.7,306351.7,12299,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674058,53956.00
12/21/2015 00:00,2,0.000,ALERT,213.06,304.48,59.996,1450674003,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,312331.7,312331.7,7652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674060,53957.00
12/21/2015 00:00,2,0.000,ALERT,212.61,301.47,59.996,1450674003,"201051344001203","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,312674.7,312674.7,12313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674062,53958.00
12/21/2015 00:00,2,0.000,ALERT,212.61,301.77,59.991,1450674003,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,580071.1,580071.1,1534,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674063,53959.00
12/21/2015 00:00,2,0.000,ALERT,213.74,303.58,59.991,1450674003,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,301410.1,301410.1,7648,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674065,53960.00
12/21/2015 00:00,2,0.000,ALERT,212.61,301.77,59.991,1450674003,"201051344001093","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,310848.3,310848.3,12327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674067,53961.00
12/21/2015 00:00,2,0.000,ALERT,213.06,303.58,59.986,1450674003,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,314367.6,314367.6,7656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674069,53962.00
12/21/2015 00:00,2,0.000,ALERT,213.51,302.98,59.996,1450674003,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,308250.7,308250.7,7648,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674071,53963.00
12/21/2015 00:00,2,0.000,ALERT,213.51,304.48,59.970,1450674003,"201051344000569","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,315817.8,315817.8,7648,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674072,53964.00
12/21/2015 00:00,2,0.000,ALERT,213.29,303.88,59.965,1450674003,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,311090.2,311090.2,7655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674074,53965.00
12/21/2015 00:00,2,0.000,ALERT,213.51,303.58,59.991,1450674003,"201051344001158","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,306648.9,306648.9,7659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674076,53966.00
12/21/2015 00:00,2,0.000,ALERT,213.96,304.48,59.959,1450674003,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,308715.1,308715.1,7656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674078,53967.00
12/21/2015 00:00,2,0.000,ALERT,212.83,300.87,59.996,1450674003,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,555539.4,555539.4,1538,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674080,53968.00
12/21/2015 00:15,2,0.000,ALERT,213.96,303.88,60.002,1450674903,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,309420.4,309420.4,7656,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674905,53969.00
12/21/2015 00:15,2,0.000,ALERT,212.61,301.17,59.996,1450674903,"274151322000085","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,582799.6,582799.6,1534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674907,53970.00
12/21/2015 00:15,2,0.000,ALERT,214.19,303.58,59.991,1450674903,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,302276.9,302276.9,7661,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674909,53971.00
12/21/2015 00:15,2,0.000,ALERT,213.74,303.88,59.970,1450674903,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,303228.9,303228.9,7672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674911,53972.00
12/21/2015 00:15,2,0.000,ALERT,212.83,302.68,60.012,1450674903,"201051344000646","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,308157.5,308157.5,12305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674912,53973.00
12/21/2015 00:15,2,0.000,ALERT,212.38,301.47,60.007,1450674903,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,590371.5,590371.5,1535,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674914,53974.00
12/21/2015 00:15,2,0.000,ALERT,213.06,302.68,60.007,1450674903,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,312763.1,312763.1,12309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674916,53975.00
12/21/2015 00:15,2,0.000,ALERT,213.06,302.98,60.007,1450674903,"201051344001230","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,311274.8,311274.8,12343,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674918,53976.00
12/21/2015 00:15,2,0.000,ALERT,213.51,303.28,60.018,1450674903,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,306084.0,306084.0,12303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674919,53977.00
12/21/2015 00:15,2,0.000,ALERT,212.61,302.68,59.991,1450674903,"201051344000955","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314973.2,314973.2,12305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674921,53978.00
12/21/2015 00:15,2,0.000,ALERT,212.61,300.57,59.975,1450674903,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,476147.6,476147.6,1581,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674923,53979.00
12/21/2015 00:15,2,0.000,ALERT,213.51,305.08,60.002,1450674903,"201051344000579","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,316851.4,316851.4,7656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674925,53980.00
12/21/2015 00:15,2,0.000,ALERT,212.83,302.98,60.023,1450674903,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,313578.1,313578.1,12315,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674927,53981.00
12/21/2015 00:15,2,0.000,ALERT,213.06,302.37,59.996,1450674903,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,315270.1,315270.1,12307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674928,53982.00
12/21/2015 00:15,2,0.000,ALERT,213.06,301.77,60.007,1450674903,"201051344000417","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,309462.0,309462.0,12315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674930,53983.00
12/21/2015 00:15,2,0.000,ALERT,212.61,301.17,59.996,1450674903,"274151322000083","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,584833.3,584833.3,1538,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674932,53984.00
12/21/2015 00:15,2,0.000,ALERT,213.29,301.77,59.986,1450674903,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,621160.9,621160.9,1531,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674934,53985.00
12/21/2015 00:15,2,0.000,ALERT,213.74,305.38,60.002,1450674903,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,300926.0,300926.0,7658,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674936,53986.00
12/21/2015 00:15,2,0.000,ALERT,212.61,302.07,59.981,1450674903,"274151322000095","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,614104.9,614104.9,1534,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674938,53987.00
12/21/2015 00:15,2,0.000,ALERT,213.51,304.48,60.023,1450674903,"201051344000988","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,301274.4,301274.4,7656,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674940,53988.00
12/21/2015 00:15,2,0.000,ALERT,212.83,301.77,59.965,1450674903,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,313295.0,313295.0,12308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674941,53989.00
12/21/2015 00:15,2,0.000,ALERT,213.51,304.18,60.002,1450674903,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,311149.9,311149.9,7663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674943,53990.00
12/21/2015 00:15,2,0.000,ALERT,213.96,303.88,60.002,1450674903,"201051344000853","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,308014.9,308014.9,7669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674945,53991.00
12/21/2015 00:15,2,0.000,ALERT,213.29,302.37,59.996,1450674903,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,314905.7,314905.7,12322,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674947,53992.00
12/21/2015 00:15,2,0.000,ALERT,213.29,302.07,59.996,1450674903,"201051344000917","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,312584.7,312584.7,12335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674948,53993.00
12/21/2015 00:15,2,0.000,ALERT,213.29,302.68,59.975,1450674903,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,315672.6,315672.6,12337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674950,53994.00
12/21/2015 00:15,2,0.000,ALERT,213.29,302.07,60.012,1450674903,"201051344000651","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,309757.8,309757.8,12312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674952,53995.00
12/21/2015 00:15,2,0.000,ALERT,212.38,300.87,59.981,1450674903,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,567936.0,567936.0,1535,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674954,53996.00
12/21/2015 00:15,2,0.000,ALERT,213.29,300.57,59.981,1450674903,"274151322000068","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,476051.6,476051.6,1581,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674956,53997.00
12/21/2015 00:15,2,0.000,ALERT,212.61,302.37,59.944,1450674903,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,306351.7,306351.7,12301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674958,53998.00
12/21/2015 00:15,2,0.000,ALERT,213.29,304.78,59.959,1450674903,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,312331.7,312331.7,7654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674960,53999.00
12/21/2015 00:15,2,0.000,ALERT,213.06,302.07,59.970,1450674903,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,312674.7,312674.7,12315,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674962,54000.00
12/21/2015 00:15,2,0.000,ALERT,212.61,301.17,59.975,1450674903,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,580071.1,580071.1,1536,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674964,54001.00
12/21/2015 00:15,2,0.000,ALERT,213.96,303.58,59.970,1450674903,"201051344000867","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,301410.1,301410.1,7650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674965,54002.00
12/21/2015 00:15,2,0.000,ALERT,213.06,302.37,59.965,1450674903,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,310848.3,310848.3,12329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674967,54003.00
12/21/2015 00:15,2,0.000,ALERT,213.51,303.88,59.970,1450674903,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,314367.6,314367.6,7658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674969,54004.00
12/21/2015 00:15,2,0.000,ALERT,213.96,303.58,59.944,1450674903,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,308250.7,308250.7,7650,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450674971,54005.00
12/21/2015 00:15,2,0.000,ALERT,213.74,304.78,59.975,1450674903,"201051344000569","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,315817.8,315817.8,7650,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674973,54006.00
12/21/2015 00:15,2,0.000,ALERT,213.51,304.18,59.975,1450674903,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311090.2,311090.2,7657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674975,54007.00
12/21/2015 00:15,2,0.000,ALERT,213.74,304.18,59.928,1450674903,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,306648.9,306648.9,7661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674976,54008.00
12/21/2015 00:15,2,0.000,ALERT,214.19,304.48,59.965,1450674903,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,308715.1,308715.1,7658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674978,54009.00
12/21/2015 00:15,2,0.000,ALERT,212.83,300.87,59.991,1450674903,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,555539.4,555539.4,1540,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450674980,54010.00
12/21/2015 00:30,2,0.000,ALERT,214.41,304.48,59.991,1450675803,"201051344000645","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,309420.4,309420.4,7658,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675805,54011.00
12/21/2015 00:30,2,0.000,ALERT,213.06,301.77,59.991,1450675803,"274151322000085","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,582799.6,582799.6,1536,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675807,54012.00
12/21/2015 00:30,2,0.000,ALERT,214.41,303.88,59.986,1450675803,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,302276.9,302276.9,7663,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675809,54013.00
12/21/2015 00:30,2,0.000,ALERT,214.19,304.48,60.012,1450675803,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,303228.9,303228.9,7674,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675811,54014.00
12/21/2015 00:30,2,0.000,ALERT,213.06,302.37,59.986,1450675803,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,308157.5,308157.5,12307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675813,54015.00
12/21/2015 00:30,2,0.000,ALERT,212.83,302.68,60.007,1450675803,"274151322000052","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,590371.5,590371.5,1537,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675814,54016.00
12/21/2015 00:30,2,0.000,ALERT,213.51,302.68,59.954,1450675803,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,312763.1,312763.1,12311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675816,54017.00
12/21/2015 00:30,2,0.000,ALERT,213.29,302.68,59.986,1450675803,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,311274.8,311274.8,12345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675819,54018.00
12/21/2015 00:30,2,0.000,ALERT,213.74,303.28,59.991,1450675803,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,306084.0,306084.0,12305,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675820,54019.00
12/21/2015 00:30,2,0.000,ALERT,212.83,302.37,59.991,1450675803,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,314973.2,314973.2,12307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675822,54020.00
12/21/2015 00:30,2,0.000,ALERT,213.06,301.17,59.986,1450675803,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,476147.6,476147.6,1583,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675824,54021.00
12/21/2015 00:30,2,0.000,ALERT,213.96,305.08,59.981,1450675803,"201051344000579","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,316851.4,316851.4,7658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675826,54022.00
12/21/2015 00:30,2,0.000,ALERT,213.06,302.98,59.986,1450675803,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,313578.1,313578.1,12317,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675828,54023.00
12/21/2015 00:30,2,0.000,ALERT,213.29,302.37,59.996,1450675803,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,315270.1,315270.1,12309,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675829,54024.00
12/21/2015 00:30,2,0.000,ALERT,213.51,302.07,59.944,1450675803,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,309462.0,309462.0,12317,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675831,54025.00
12/21/2015 00:30,2,0.000,ALERT,213.29,302.37,60.018,1450675803,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,584833.3,584833.3,1540,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675833,54026.00
12/21/2015 00:30,2,0.000,ALERT,213.51,302.37,59.991,1450675803,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,621160.9,621160.9,1533,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675835,54027.00
12/21/2015 00:30,2,0.000,ALERT,213.96,304.78,59.991,1450675803,"201051344000868","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,300926.0,300926.0,7660,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675837,54028.00
12/21/2015 00:30,2,0.000,ALERT,213.06,302.98,59.991,1450675803,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,614104.9,614104.9,1536,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675839,54029.00
12/21/2015 00:30,2,0.000,ALERT,213.74,304.18,59.986,1450675803,"201051344000988","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,301274.4,301274.4,7658,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675840,54030.00
12/21/2015 00:30,2,0.000,ALERT,213.06,301.77,59.975,1450675803,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,313295.0,313295.0,12310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675842,54031.00
12/21/2015 00:30,2,0.000,ALERT,213.74,304.48,59.986,1450675803,"201051344000458","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,311149.9,311149.9,7665,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675844,54032.00
12/21/2015 00:30,2,0.000,ALERT,214.64,304.18,60.012,1450675803,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,308014.9,308014.9,7671,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675846,54033.00
12/21/2015 00:30,2,0.000,ALERT,213.74,302.68,60.002,1450675803,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,314905.7,314905.7,12324,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675848,54034.00
12/21/2015 00:30,2,0.000,ALERT,213.51,302.07,59.996,1450675803,"201051344000917","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,312584.7,312584.7,12337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675850,54035.00
12/21/2015 00:30,2,0.000,ALERT,213.51,302.68,60.002,1450675803,"201051344001145","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,315672.6,315672.6,12339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675851,54036.00
12/21/2015 00:30,2,0.000,ALERT,213.29,301.77,60.007,1450675803,"201051344000651","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,309757.8,309757.8,12314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675853,54037.00
12/21/2015 00:30,2,0.000,ALERT,212.83,301.47,59.970,1450675803,"274151322000088","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,567936.0,567936.0,1537,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675855,54038.00
12/21/2015 00:30,2,0.000,ALERT,213.74,301.77,59.986,1450675803,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,476051.6,476051.6,1583,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675857,54039.00
12/21/2015 00:30,2,0.000,ALERT,213.06,302.68,60.039,1450675803,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,306351.7,306351.7,12303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675858,54040.00
12/21/2015 00:30,2,0.000,ALERT,213.51,304.78,59.996,1450675803,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,312331.7,312331.7,7656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675860,54041.00
12/21/2015 00:30,2,0.000,ALERT,213.29,302.07,60.039,1450675803,"201051344001203","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,312674.7,312674.7,12317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675862,54042.00
12/21/2015 00:30,2,0.000,ALERT,213.06,302.07,59.981,1450675803,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,580071.1,580071.1,1538,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675864,54043.00
12/21/2015 00:30,2,0.000,ALERT,214.19,303.88,60.007,1450675803,"201051344000867","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,301410.1,301410.1,7652,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675866,54044.00
12/21/2015 00:30,2,0.000,ALERT,213.29,302.37,60.012,1450675803,"201051344001093","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,310848.3,310848.3,12331,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675868,54045.00
12/21/2015 00:30,2,0.000,ALERT,213.74,304.18,60.007,1450675803,"201051344000900","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,314367.6,314367.6,7660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675869,54046.00
12/21/2015 00:30,2,0.000,ALERT,214.19,303.58,60.007,1450675803,"201051344000648","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,308250.7,308250.7,7652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675871,54047.00
12/21/2015 00:30,2,0.000,ALERT,213.96,304.78,60.002,1450675803,"201051344000569","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,315817.8,315817.8,7652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675873,54048.00
12/21/2015 00:30,2,0.000,ALERT,213.96,304.48,60.002,1450675803,"201051344000983","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311090.2,311090.2,7659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450675875,54049.00
12/21/2015 00:30,2,0.000,ALERT,213.96,304.18,60.002,1450675803,"201051344001158","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,306648.9,306648.9,7663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675877,54050.00
12/21/2015 00:30,2,0.000,ALERT,214.19,304.78,60.007,1450675803,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,308715.1,308715.1,7660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675878,54051.00
12/21/2015 00:30,2,0.000,ALERT,213.06,301.47,59.991,1450675803,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,555539.4,555539.4,1542,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450675880,54052.00
12/21/2015 00:45,2,0.000,ALERT,214.41,304.48,59.991,1450676703,"201051344000645","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,309420.4,309420.4,7660,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676705,54053.00
12/21/2015 00:45,2,0.000,ALERT,213.51,301.77,59.954,1450676703,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,582799.6,582799.6,1538,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676707,54054.00
12/21/2015 00:45,2,0.000,ALERT,214.64,304.18,59.965,1450676703,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,302276.9,302276.9,7665,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450676709,54055.00
12/21/2015 00:45,2,0.000,ALERT,214.19,304.78,59.970,1450676703,"201051344000469","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,303228.9,303228.9,7676,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450676710,54056.00
12/21/2015 00:45,2,0.000,ALERT,213.51,303.28,59.965,1450676703,"201051344000646","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,308157.5,308157.5,12309,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676712,54057.00
12/21/2015 00:45,2,0.000,ALERT,212.83,301.47,59.965,1450676703,"274151322000052","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,590371.5,590371.5,1539,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676714,54058.00
12/21/2015 00:45,2,0.000,ALERT,213.96,303.58,60.002,1450676703,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,312763.1,312763.1,12313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676716,54059.00
12/21/2015 00:45,2,0.000,ALERT,213.74,303.28,59.965,1450676703,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,311274.8,311274.8,12347,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676718,54060.00
12/21/2015 00:45,2,0.000,ALERT,214.19,303.88,59.981,1450676703,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,306084.0,306084.0,12307,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676720,54061.00
12/21/2015 00:45,2,0.000,ALERT,213.29,302.98,59.970,1450676703,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,314973.2,314973.2,12309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676721,54062.00
12/21/2015 00:45,2,0.000,ALERT,213.06,301.47,59.944,1450676703,"274151322000094","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,476147.6,476147.6,1585,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676723,54063.00
12/21/2015 00:45,2,0.000,ALERT,213.96,305.08,59.965,1450676703,"201051344000579","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,316851.4,316851.4,7660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450676725,54064.00
12/21/2015 00:45,2,0.000,ALERT,213.51,303.58,59.975,1450676703,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,313578.1,313578.1,12319,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676727,54065.00
12/21/2015 00:45,2,0.000,ALERT,213.74,303.28,59.965,1450676703,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,315270.1,315270.1,12311,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450676729,54066.00
12/21/2015 00:45,2,0.000,ALERT,213.96,302.68,59.975,1450676703,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,309462.0,309462.0,12319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676731,54067.00
12/21/2015 00:45,2,0.000,ALERT,213.29,302.68,59.975,1450676703,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,584833.3,584833.3,1542,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676733,54068.00
12/21/2015 00:45,2,0.000,ALERT,213.74,302.07,60.012,1450676703,"274151322000076","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,621160.9,621160.9,1535,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676735,54069.00
12/21/2015 00:45,2,0.000,ALERT,213.96,305.38,59.965,1450676703,"201051344000868","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,300926.0,300926.0,7662,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676736,54070.00
12/21/2015 00:45,2,0.000,ALERT,213.29,302.98,59.981,1450676703,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,614104.9,614104.9,1538,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676739,54071.00
12/21/2015 00:45,2,0.000,ALERT,213.96,304.48,59.949,1450676703,"201051344000988","219011344069620",0.00,2.00,0,299.67,306.28,0.0,0.0,0.000,301274.4,301274.4,7660,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676740,54072.00
