ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 00:45,2,0.000,ALERT,213.29,302.37,59.986,1450676703,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313295.0,313295.0,12312,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676742,54073.00
12/21/2015 00:45,2,0.000,ALERT,214.19,304.78,59.954,1450676703,"201051344000458","219011344069620",0.00,3.30,0,302.37,307.48,0.0,0.0,0.000,311149.9,311149.9,7667,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676744,54074.00
12/21/2015 00:45,2,0.000,ALERT,214.64,304.48,59.954,1450676703,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,308014.9,308014.9,7673,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676746,54075.00
12/21/2015 00:45,2,0.000,ALERT,213.96,303.28,59.986,1450676703,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314905.7,314905.7,12326,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676748,54076.00
12/21/2015 00:45,2,0.000,ALERT,213.74,302.68,59.991,1450676703,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,312584.7,312584.7,12339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450676749,54077.00
12/21/2015 00:45,2,0.000,ALERT,213.74,303.28,59.991,1450676703,"201051344001145","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,315672.6,315672.6,12341,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676751,54078.00
12/21/2015 00:45,2,0.000,ALERT,213.74,302.68,59.981,1450676703,"201051344000651","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,309757.8,309757.8,12316,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676753,54079.00
12/21/2015 00:45,2,0.000,ALERT,212.83,301.77,59.986,1450676703,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,567936.0,567936.0,1539,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676755,54080.00
12/21/2015 00:45,2,0.000,ALERT,213.74,301.47,59.944,1450676703,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,476051.6,476051.6,1585,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676757,54081.00
12/21/2015 00:45,2,0.000,ALERT,213.29,302.98,60.002,1450676703,"201051344001135","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,306351.7,306351.7,12305,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676759,54082.00
12/21/2015 00:45,2,0.000,ALERT,213.74,305.38,59.991,1450676703,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,312331.7,312331.7,7658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676760,54083.00
12/21/2015 00:45,2,0.000,ALERT,213.74,302.98,59.996,1450676703,"201051344001203","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,312674.7,312674.7,12319,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450676762,54084.00
12/21/2015 00:45,2,0.000,ALERT,213.06,302.37,59.975,1450676703,"274151322000054","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,580071.1,580071.1,1540,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676764,54085.00
12/21/2015 00:45,2,0.000,ALERT,214.41,304.18,59.991,1450676703,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,301410.1,301410.1,7654,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676766,54086.00
12/21/2015 00:45,2,0.000,ALERT,213.74,303.28,59.965,1450676703,"201051344001093","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,310848.3,310848.3,12333,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676768,54087.00
12/21/2015 00:45,2,0.000,ALERT,213.96,304.48,59.986,1450676703,"201051344000900","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,314367.6,314367.6,7662,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676770,54088.00
12/21/2015 00:45,2,0.000,ALERT,214.19,303.58,59.996,1450676703,"201051344000648","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,308250.7,308250.7,7654,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676771,54089.00
12/21/2015 00:45,2,0.000,ALERT,213.96,305.08,60.012,1450676703,"201051344000569","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,315817.8,315817.8,7654,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676773,54090.00
12/21/2015 00:45,2,0.000,ALERT,213.96,304.48,59.981,1450676703,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,311090.2,311090.2,7661,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676775,54091.00
12/21/2015 00:45,2,0.000,ALERT,213.96,304.18,59.996,1450676703,"201051344001158","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,306648.9,306648.9,7665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676777,54092.00
12/21/2015 00:45,2,0.000,ALERT,214.64,305.08,59.991,1450676703,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,308715.1,308715.1,7662,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676779,54093.00
12/21/2015 00:45,2,0.000,ALERT,213.06,301.17,59.981,1450676703,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,555539.4,555539.4,1544,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450676780,54094.00
12/21/2015 01:00,2,0.000,ALERT,214.41,304.18,59.986,1450677603,"201051344000645","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,309420.4,309420.4,7662,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677605,54095.00
12/21/2015 01:00,2,0.000,ALERT,213.29,302.37,60.007,1450677603,"274151322000085","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,582799.6,582799.6,1540,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677607,54096.00
12/21/2015 01:00,2,0.000,ALERT,213.96,304.48,59.986,1450677603,"201051344000469","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,303228.9,303228.9,7678,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677610,54097.00
12/21/2015 01:00,2,0.000,ALERT,213.06,302.68,59.986,1450677603,"201051344000646","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,308157.5,308157.5,12311,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677611,54098.00
12/21/2015 01:00,2,0.000,ALERT,212.83,302.37,59.965,1450677603,"274151322000052","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,590371.5,590371.5,1541,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677613,54099.00
12/21/2015 01:00,2,0.000,ALERT,213.51,302.98,60.012,1450677603,"201051344000585","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,312763.1,312763.1,12315,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677615,54100.00
12/21/2015 01:00,2,0.000,ALERT,213.29,302.98,60.007,1450677603,"201051344001230","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,311274.8,311274.8,12349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677617,54101.00
12/21/2015 01:00,2,0.000,ALERT,213.74,303.58,59.970,1450677603,"201051344000582","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,306084.0,306084.0,12309,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677619,54102.00
12/21/2015 01:00,2,0.000,ALERT,213.06,302.98,60.002,1450677603,"201051344000955","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,314973.2,314973.2,12311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677621,54103.00
12/21/2015 01:00,2,0.000,ALERT,213.29,301.77,59.975,1450677603,"274151322000094","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,476147.6,476147.6,1587,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677622,54104.00
12/21/2015 01:00,2,0.000,ALERT,213.96,304.78,59.991,1450677603,"201051344000579","219011344069620",0.00,2.50,0,302.37,307.78,0.0,0.0,0.000,316851.4,316851.4,7662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677624,54105.00
12/21/2015 01:00,2,0.000,ALERT,213.29,303.28,59.975,1450677603,"201051344000890","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,313578.1,313578.1,12321,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677626,54106.00
12/21/2015 01:00,2,0.000,ALERT,213.29,302.98,59.970,1450677603,"201051344000438","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,315270.1,315270.1,12313,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677628,54107.00
12/21/2015 01:00,2,0.000,ALERT,213.51,302.37,59.970,1450677603,"201051344000417","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,309462.0,309462.0,12321,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677629,54108.00
12/21/2015 01:00,2,0.000,ALERT,213.06,302.68,59.959,1450677603,"274151322000083","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,584833.3,584833.3,1544,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677631,54109.00
12/21/2015 01:00,2,0.000,ALERT,213.96,302.07,60.002,1450677603,"274151322000076","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,621160.9,621160.9,1537,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677633,54110.00
12/21/2015 01:00,2,0.000,ALERT,213.96,305.08,59.975,1450677603,"201051344000868","219011344069620",0.00,2.00,0,302.37,307.78,0.0,0.0,0.000,300926.0,300926.0,7664,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677635,54111.00
12/21/2015 01:00,2,0.000,ALERT,213.06,302.98,59.991,1450677603,"274151322000095","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,614104.9,614104.9,1540,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677637,54112.00
12/21/2015 01:00,2,0.000,ALERT,213.96,304.48,59.970,1450677603,"201051344000988","219011344069620",0.00,2.50,0,299.37,306.58,0.0,0.0,0.000,301274.4,301274.4,7662,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677639,54113.00
12/21/2015 01:00,2,0.000,ALERT,213.06,302.07,59.970,1450677603,"201051344001025","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,313295.0,313295.0,12314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677641,54114.00
12/21/2015 01:00,2,0.000,ALERT,213.96,304.78,59.975,1450677603,"201051344000458","219011344069620",0.00,3.30,0,301.77,307.48,0.0,0.0,0.000,311149.9,311149.9,7669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677643,54115.00
12/21/2015 01:00,2,0.000,ALERT,214.64,304.48,59.965,1450677603,"201051344000853","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,308014.9,308014.9,7675,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677644,54116.00
12/21/2015 01:00,2,0.000,ALERT,213.74,302.98,59.965,1450677603,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,314905.7,314905.7,12328,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677646,54117.00
12/21/2015 01:00,2,0.000,ALERT,213.74,302.37,59.975,1450677603,"201051344000917","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,312584.7,312584.7,12341,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677648,54118.00
12/21/2015 01:00,2,0.000,ALERT,213.74,303.28,59.965,1450677603,"201051344001145","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,315672.6,315672.6,12343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677650,54119.00
12/21/2015 01:00,2,0.000,ALERT,213.74,302.68,59.970,1450677603,"201051344000651","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,309757.8,309757.8,12318,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677652,54120.00
12/21/2015 01:00,2,0.000,ALERT,212.83,301.47,59.965,1450677603,"274151322000088","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,567936.0,567936.0,1541,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677654,54121.00
12/21/2015 01:00,2,0.000,ALERT,213.74,301.47,59.944,1450677603,"274151322000068","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,476051.6,476051.6,1587,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677656,54122.00
12/21/2015 01:00,2,0.000,ALERT,213.29,302.98,59.959,1450677603,"201051344001135","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,306351.7,306351.7,12307,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677657,54123.00
12/21/2015 01:00,2,0.000,ALERT,213.74,305.38,59.954,1450677603,"201051344000594","219011344069620",0.00,2.00,0,301.47,307.18,0.0,0.0,0.000,312331.7,312331.7,7660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677659,54124.00
12/21/2015 01:00,2,0.000,ALERT,213.51,302.98,59.928,1450677603,"201051344001203","219011344069620",0.00,1.50,0,299.67,306.28,0.0,0.0,0.000,312674.7,312674.7,12321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677662,54125.00
12/21/2015 01:00,2,0.000,ALERT,212.83,301.47,59.938,1450677603,"274151322000054","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,580071.1,580071.1,1542,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677663,54126.00
12/21/2015 01:00,2,0.000,ALERT,214.41,304.48,59.954,1450677603,"201051344000867","219011344069620",0.00,2.50,0,301.17,307.18,0.0,0.0,0.000,301410.1,301410.1,7656,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677665,54127.00
12/21/2015 01:00,2,0.000,ALERT,213.51,303.28,59.917,1450677603,"201051344001093","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,310848.3,310848.3,12335,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677667,54128.00
12/21/2015 01:00,2,0.000,ALERT,213.74,304.48,59.959,1450677603,"201051344000900","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,314367.6,314367.6,7664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450677669,54129.00
12/21/2015 01:00,2,0.000,ALERT,214.19,304.18,59.991,1450677603,"201051344000648","219011344069620",0.00,1.00,0,301.17,306.88,0.0,0.0,0.000,308250.7,308250.7,7656,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677671,54130.00
12/21/2015 01:00,2,0.000,ALERT,214.19,305.68,59.959,1450677603,"201051344000569","219011344069620",0.00,2.00,0,302.37,307.78,0.0,0.0,0.000,315817.8,315817.8,7656,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677672,54131.00
12/21/2015 01:00,2,0.000,ALERT,213.96,304.78,59.965,1450677603,"201051344000983","219011344069620",0.00,2.00,0,301.77,307.18,0.0,0.0,0.000,311090.2,311090.2,7663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677674,54132.00
12/21/2015 01:00,2,0.000,ALERT,214.19,304.78,59.938,1450677603,"201051344001158","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,306648.9,306648.9,7667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677676,54133.00
12/21/2015 01:00,2,0.000,ALERT,214.64,305.38,59.986,1450677603,"201051344000576","219011344069620",0.00,1.50,0,301.77,307.18,0.0,0.0,0.000,308715.1,308715.1,7664,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677678,54134.00
12/21/2015 01:00,2,0.000,ALERT,213.06,301.47,59.965,1450677603,"274151322000087","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,555539.4,555539.4,1546,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677679,54135.00
12/21/2015 01:00,2,0.000,ALERT,214.64,304.48,59.970,1450677603,"201051344000633","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,302276.9,302276.9,7667,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450677681,54136.00
12/21/2015 01:15,2,0.000,ALERT,214.19,304.18,60.002,1450678504,"201051344000645","219011344069620",0.00,2.50,0,290.65,306.58,0.0,0.0,0.000,309420.4,309420.4,7664,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678506,54137.00
12/21/2015 01:15,2,0.000,ALERT,213.29,301.77,60.002,1450678504,"274151322000085","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,582799.6,582799.6,1542,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678508,54138.00
12/21/2015 01:15,2,0.000,ALERT,214.41,304.18,60.002,1450678504,"201051344000633","219011344069620",0.00,2.00,0,289.15,305.98,0.0,0.0,0.000,302276.9,302276.9,7669,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678509,54139.00
12/21/2015 01:15,2,0.000,ALERT,213.96,304.78,59.975,1450678504,"201051344000469","219011344069620",0.00,1.00,0,289.75,306.28,0.0,0.0,0.000,303228.9,303228.9,7680,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678511,54140.00
12/21/2015 01:15,2,0.000,ALERT,213.29,302.98,60.028,1450678504,"201051344000646","219011344069620",0.00,1.50,0,289.15,304.18,0.0,0.0,0.000,308157.5,308157.5,12313,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678513,54141.00
12/21/2015 01:15,2,0.000,ALERT,212.83,302.37,60.002,1450678504,"274151322000052","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,590371.5,590371.5,1543,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678515,54142.00
12/21/2015 01:15,2,0.000,ALERT,213.74,302.98,59.996,1450678504,"201051344000585","219011344069620",0.00,2.50,0,289.15,304.48,0.0,0.0,0.000,312763.1,312763.1,12317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678516,54143.00
12/21/2015 01:15,2,0.000,ALERT,213.51,303.28,60.007,1450678504,"201051344001230","219011344069620",0.00,2.00,0,289.45,304.78,0.0,0.0,0.000,311274.8,311274.8,12351,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678518,54144.00
12/21/2015 01:15,2,0.000,ALERT,213.96,303.58,60.007,1450678504,"201051344000582","219011344069620",0.00,1.50,0,290.35,305.08,0.0,0.0,0.000,306084.0,306084.0,12311,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678520,54145.00
12/21/2015 01:15,2,0.000,ALERT,213.06,302.68,60.002,1450678504,"201051344000955","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,314973.2,314973.2,12313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678522,54146.00
12/21/2015 01:15,2,0.000,ALERT,213.29,301.77,60.002,1450678504,"274151322000094","219011344069620",0.00,2.00,0,287.95,302.98,0.0,0.0,0.000,476147.6,476147.6,1589,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678524,54147.00
12/21/2015 01:15,2,0.000,ALERT,213.96,305.38,59.996,1450678504,"201051344000579","219011344069620",0.00,2.50,0,291.55,307.18,0.0,0.0,0.000,316851.4,316851.4,7664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678525,54148.00
12/21/2015 01:15,2,0.000,ALERT,213.29,303.28,60.012,1450678504,"201051344000890","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,313578.1,313578.1,12323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678527,54149.00
12/21/2015 01:15,2,0.000,ALERT,213.74,302.98,60.018,1450678504,"201051344000438","219011344069620",0.00,1.50,0,289.15,304.78,0.0,0.0,0.000,315270.1,315270.1,12315,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678529,54150.00
12/21/2015 01:15,2,0.000,ALERT,213.74,302.37,59.965,1450678504,"201051344000417","219011344069620",0.00,2.50,0,288.85,303.88,0.0,0.0,0.000,309462.0,309462.0,12323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678531,54151.00
12/21/2015 01:15,2,0.000,ALERT,213.29,302.68,59.970,1450678504,"274151322000083","219011344069620",0.00,2.50,0,288.55,304.18,0.0,0.0,0.000,584833.3,584833.3,1546,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678533,54152.00
12/21/2015 01:15,2,0.000,ALERT,213.74,302.07,60.002,1450678504,"274151322000076","219011344069620",0.00,2.50,0,288.25,303.88,0.0,0.0,0.000,621160.9,621160.9,1539,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678535,54153.00
12/21/2015 01:15,2,0.000,ALERT,213.74,305.08,60.034,1450678504,"201051344000868","219011344069620",0.00,2.00,0,291.55,307.48,0.0,0.0,0.000,300926.0,300926.0,7666,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678537,54154.00
12/21/2015 01:15,2,0.000,ALERT,213.06,302.98,60.007,1450678504,"274151322000095","219011344069620",0.00,2.00,0,289.45,304.48,0.0,0.0,0.000,614104.9,614104.9,1542,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678539,54155.00
12/21/2015 01:15,2,0.000,ALERT,213.51,303.88,60.007,1450678504,"201051344000988","219011344069620",0.00,2.50,0,288.25,306.28,0.0,0.0,0.000,301274.4,301274.4,7664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678541,54156.00
12/21/2015 01:15,2,0.000,ALERT,213.06,302.07,60.007,1450678504,"201051344001025","219011344069620",0.00,1.50,0,288.55,305.08,0.0,0.0,0.000,313295.0,313295.0,12316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678543,54157.00
12/21/2015 01:15,2,0.000,ALERT,213.74,304.78,59.991,1450678504,"201051344000458","219011344069620",0.00,3.30,0,290.65,307.18,0.0,0.0,0.000,311149.9,311149.9,7671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678544,54158.00
12/21/2015 01:15,2,0.000,ALERT,214.19,304.18,60.007,1450678504,"201051344000853","219011344069620",0.00,2.00,0,290.65,306.58,0.0,0.0,0.000,308014.9,308014.9,7677,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678546,54159.00
12/21/2015 01:15,2,0.000,ALERT,213.74,302.68,60.023,1450678504,"201051344000685","219011344069620",0.00,2.00,0,289.45,304.78,0.0,0.0,0.000,314905.7,314905.7,12330,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678548,54160.00
12/21/2015 01:15,2,0.000,ALERT,213.51,302.37,60.002,1450678504,"201051344000917","219011344069620",0.00,3.00,0,288.25,304.18,0.0,0.0,0.000,312584.7,312584.7,12343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678550,54161.00
12/21/2015 01:15,2,0.000,ALERT,213.51,302.68,60.023,1450678504,"201051344001145","219011344069620",0.00,2.00,0,289.45,305.38,0.0,0.0,0.000,315672.6,315672.6,12345,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678552,54162.00
12/21/2015 01:15,2,0.000,ALERT,213.51,302.37,60.007,1450678504,"201051344000651","219011344069620",0.00,1.00,0,288.85,304.18,0.0,0.0,0.000,309757.8,309757.8,12320,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678553,54163.00
12/21/2015 01:15,2,0.000,ALERT,212.61,301.77,59.975,1450678504,"274151322000088","219011344069620",0.00,3.30,0,288.25,303.28,0.0,0.0,0.000,567936.0,567936.0,1543,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678555,54164.00
12/21/2015 01:15,2,0.000,ALERT,213.51,301.17,59.996,1450678504,"274151322000068","219011344069620",0.00,3.30,0,287.65,302.98,0.0,0.0,0.000,476051.6,476051.6,1589,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678557,54165.00
12/21/2015 01:15,2,0.000,ALERT,213.06,302.98,59.949,1450678504,"201051344001135","219011344069620",0.00,2.00,0,289.15,305.08,0.0,0.0,0.000,306351.7,306351.7,12309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678559,54166.00
12/21/2015 01:15,2,0.000,ALERT,213.29,304.78,59.991,1450678504,"201051344000594","219011344069620",0.00,2.00,0,290.35,306.88,0.0,0.0,0.000,312331.7,312331.7,7662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678561,54167.00
12/21/2015 01:15,2,0.000,ALERT,213.51,302.37,59.996,1450678504,"201051344001203","219011344069620",0.00,1.50,0,289.15,306.28,0.0,0.0,0.000,312674.7,312674.7,12323,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678562,54168.00
12/21/2015 01:15,2,0.000,ALERT,212.83,302.07,59.986,1450678504,"274151322000054","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,580071.1,580071.1,1544,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678564,54169.00
12/21/2015 01:15,2,0.000,ALERT,213.96,304.18,59.981,1450678504,"201051344000867","219011344069620",0.00,3.00,0,290.35,306.88,0.0,0.0,0.000,301410.1,301410.1,7658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678566,54170.00
12/21/2015 01:15,2,0.000,ALERT,213.51,302.68,60.007,1450678504,"201051344001093","219011344069620",0.00,3.00,0,289.45,304.18,0.0,0.0,0.000,310848.3,310848.3,12337,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678568,54171.00
12/21/2015 01:15,2,0.000,ALERT,213.51,304.18,59.986,1450678504,"201051344000900","219011344069620",0.00,2.00,0,290.35,306.28,0.0,0.0,0.000,314367.6,314367.6,7666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678570,54172.00
12/21/2015 01:15,2,0.000,ALERT,213.96,303.88,60.007,1450678504,"201051344000648","219011344069620",0.00,1.00,0,290.05,306.28,0.0,0.0,0.000,308250.7,308250.7,7658,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678572,54173.00
12/21/2015 01:15,2,0.000,ALERT,213.74,305.08,60.044,1450678504,"201051344000569","219011344069620",0.00,2.00,0,291.25,307.48,0.0,0.0,0.000,315817.8,315817.8,7658,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678573,54174.00
12/21/2015 01:15,2,0.000,ALERT,213.51,303.88,59.991,1450678504,"201051344000983","219011344069620",0.00,2.50,0,290.95,306.88,0.0,0.0,0.000,311090.2,311090.2,7665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678575,54175.00
12/21/2015 01:15,2,0.000,ALERT,213.74,303.88,59.965,1450678504,"201051344001158","219011344069620",0.00,1.00,0,290.05,306.28,0.0,0.0,0.000,306648.9,306648.9,7669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678577,54176.00
12/21/2015 01:15,2,0.000,ALERT,214.19,304.48,60.002,1450678504,"201051344000576","219011344069620",0.00,2.00,0,290.95,306.88,0.0,0.0,0.000,308715.1,308715.1,7666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450678579,54177.00
12/21/2015 01:15,2,0.000,ALERT,212.83,301.17,59.965,1450678504,"274151322000087","219011344069620",0.00,3.30,0,287.35,302.68,0.0,0.0,0.000,555539.4,555539.4,1548,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450678580,54178.00
12/21/2015 01:30,2,0.000,ALERT,214.41,304.78,60.002,1450679403,"201051344000645","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,309420.4,309420.4,7666,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679405,54179.00
12/21/2015 01:30,2,0.000,ALERT,213.29,302.07,59.986,1450679403,"274151322000085","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,582799.6,582799.6,1544,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679407,54180.00
12/21/2015 01:30,2,0.000,ALERT,214.41,304.78,59.986,1450679403,"201051344000633","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,302276.9,302276.9,7671,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679408,54181.00
12/21/2015 01:30,2,0.000,ALERT,214.19,304.78,59.991,1450679403,"201051344000469","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,303228.9,303228.9,7682,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679410,54182.00
12/21/2015 01:30,2,0.000,ALERT,213.06,302.68,59.991,1450679403,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,308157.5,308157.5,12315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679412,54183.00
12/21/2015 01:30,2,0.000,ALERT,213.06,302.07,59.986,1450679403,"274151322000052","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,590371.5,590371.5,1545,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679414,54184.00
12/21/2015 01:30,2,0.000,ALERT,213.51,302.98,59.981,1450679403,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,312763.1,312763.1,12319,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679416,54185.00
12/21/2015 01:30,2,0.000,ALERT,213.29,303.28,59.991,1450679403,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,311274.8,311274.8,12353,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679418,54186.00
12/21/2015 01:30,2,0.000,ALERT,213.96,303.88,59.991,1450679403,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,306084.0,306084.0,12313,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679420,54187.00
12/21/2015 01:30,2,0.000,ALERT,213.06,302.98,59.970,1450679403,"201051344000955","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,314973.2,314973.2,12315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450679421,54188.00
12/21/2015 01:30,2,0.000,ALERT,213.29,301.77,60.018,1450679403,"274151322000094","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,476147.6,476147.6,1591,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679423,54189.00
12/21/2015 01:30,2,0.000,ALERT,213.96,305.68,59.954,1450679403,"201051344000579","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,316851.4,316851.4,7666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679425,54190.00
12/21/2015 01:30,2,0.000,ALERT,213.29,303.28,59.986,1450679403,"201051344000890","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,313578.1,313578.1,12325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679427,54191.00
12/21/2015 01:30,2,0.000,ALERT,213.51,302.98,59.975,1450679403,"201051344000438","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,315270.1,315270.1,12317,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679429,54192.00
12/21/2015 01:30,2,0.000,ALERT,213.74,302.68,59.981,1450679403,"201051344000417","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,309462.0,309462.0,12325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679430,54193.00
12/21/2015 01:30,2,0.000,ALERT,213.29,302.98,59.970,1450679403,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,584833.3,584833.3,1548,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679432,54194.00
12/21/2015 01:30,2,0.000,ALERT,213.96,302.07,59.944,1450679403,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,621160.9,621160.9,1541,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450679434,54195.00
12/21/2015 01:30,2,0.000,ALERT,213.96,305.68,59.975,1450679403,"201051344000868","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,300926.0,300926.0,7668,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679436,54196.00
12/21/2015 01:30,2,0.000,ALERT,213.29,303.28,59.981,1450679403,"274151322000095","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,614104.9,614104.9,1544,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679438,54197.00
12/21/2015 01:30,2,0.000,ALERT,213.74,304.78,59.981,1450679403,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,301274.4,301274.4,7666,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679440,54198.00
12/21/2015 01:30,2,0.000,ALERT,213.06,302.07,59.975,1450679403,"201051344001025","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,313295.0,313295.0,12318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679442,54199.00
12/21/2015 01:30,2,0.000,ALERT,213.74,305.08,59.975,1450679403,"201051344000458","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,311149.9,311149.9,7673,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679443,54200.00
12/21/2015 01:30,2,0.000,ALERT,214.41,304.78,59.975,1450679403,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,308014.9,308014.9,7679,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679445,54201.00
12/21/2015 01:30,2,0.000,ALERT,213.51,302.68,59.970,1450679403,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,314905.7,314905.7,12332,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679447,54202.00
12/21/2015 01:30,2,0.000,ALERT,213.51,302.68,59.944,1450679403,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,312584.7,312584.7,12345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679449,54203.00
12/21/2015 01:30,2,0.000,ALERT,213.74,303.58,59.975,1450679403,"201051344001145","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,315672.6,315672.6,12347,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450679451,54204.00
12/21/2015 01:30,2,0.000,ALERT,213.29,302.37,59.970,1450679403,"201051344000651","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,309757.8,309757.8,12322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679452,54205.00
12/21/2015 01:30,2,0.000,ALERT,212.83,302.07,59.975,1450679403,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,567936.0,567936.0,1545,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679454,54206.00
12/21/2015 01:30,2,0.000,ALERT,213.74,301.47,59.965,1450679403,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,476051.6,476051.6,1591,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679456,54207.00
12/21/2015 01:30,2,0.000,ALERT,213.06,302.98,59.970,1450679403,"201051344001135","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,306351.7,306351.7,12311,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679458,54208.00
12/21/2015 01:30,2,0.000,ALERT,213.74,305.68,59.975,1450679403,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,312331.7,312331.7,7664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679460,54209.00
12/21/2015 01:30,2,0.000,ALERT,213.51,302.68,59.975,1450679403,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,312674.7,312674.7,12325,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679461,54210.00
12/21/2015 01:30,2,0.000,ALERT,213.06,302.98,59.970,1450679403,"274151322000054","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,580071.1,580071.1,1546,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450679463,54211.00
12/21/2015 01:30,2,0.000,ALERT,214.19,304.78,59.970,1450679403,"201051344000867","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,301410.1,301410.1,7660,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679465,54212.00
12/21/2015 01:30,2,0.000,ALERT,213.51,303.28,59.975,1450679403,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,310848.3,310848.3,12339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679467,54213.00
12/21/2015 01:30,2,0.000,ALERT,213.74,304.78,59.975,1450679403,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,314367.6,314367.6,7668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679469,54214.00
12/21/2015 01:30,2,0.000,ALERT,214.19,304.48,59.970,1450679403,"201051344000648","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,308250.7,308250.7,7660,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679470,54215.00
12/21/2015 01:30,2,0.000,ALERT,213.74,305.38,59.928,1450679403,"201051344000569","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,315817.8,315817.8,7660,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679472,54216.00
12/21/2015 01:30,2,0.000,ALERT,213.74,304.78,59.965,1450679403,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,311090.2,311090.2,7667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679474,54217.00
12/21/2015 01:30,2,0.000,ALERT,213.96,305.08,59.965,1450679403,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,306648.9,306648.9,7671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450679476,54218.00
