ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 01:30,2,0.000,ALERT,214.41,305.38,59.965,1450679403,"201051344000576","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,308715.1,308715.1,7668,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450679478,54219.00
12/21/2015 01:30,2,0.000,ALERT,213.29,301.47,59.965,1450679403,"274151322000087","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,555539.4,555539.4,1550,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450679479,54220.00
12/21/2015 01:45,2,0.000,ALERT,214.41,304.78,59.970,1450680303,"201051344000645","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,309420.4,309420.4,7668,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680305,54221.00
12/21/2015 01:45,2,0.000,ALERT,213.06,301.77,59.991,1450680303,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,582799.6,582799.6,1546,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680307,54222.00
12/21/2015 01:45,2,0.000,ALERT,214.41,304.48,59.991,1450680303,"201051344000633","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,302276.9,302276.9,7673,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680309,54223.00
12/21/2015 01:45,2,0.000,ALERT,214.19,304.78,60.002,1450680303,"201051344000469","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,303228.9,303228.9,7684,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680310,54224.00
12/21/2015 01:45,2,0.000,ALERT,213.29,303.28,59.965,1450680303,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,308157.5,308157.5,12317,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680312,54225.00
12/21/2015 01:45,2,0.000,ALERT,212.38,302.37,59.959,1450680303,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,590371.5,590371.5,1547,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680314,54226.00
12/21/2015 01:45,2,0.000,ALERT,213.51,302.98,59.970,1450680303,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,312763.1,312763.1,12321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680316,54227.00
12/21/2015 01:45,2,0.000,ALERT,213.51,303.58,59.965,1450680303,"201051344001230","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,311274.8,311274.8,12355,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680318,54228.00
12/21/2015 01:45,2,0.000,ALERT,213.96,304.18,59.975,1450680303,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,306084.0,306084.0,12315,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680319,54229.00
12/21/2015 01:45,2,0.000,ALERT,213.06,303.28,59.981,1450680303,"201051344000955","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,314973.2,314973.2,12317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680321,54230.00
12/21/2015 01:45,2,0.000,ALERT,212.83,301.17,59.944,1450680303,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,476147.6,476147.6,1593,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680323,54231.00
12/21/2015 01:45,2,0.000,ALERT,213.74,305.38,59.970,1450680303,"201051344000579","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,316851.4,316851.4,7668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680325,54232.00
12/21/2015 01:45,2,0.000,ALERT,213.29,303.58,59.991,1450680303,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,313578.1,313578.1,12327,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680327,54233.00
12/21/2015 01:45,2,0.000,ALERT,213.51,303.28,59.954,1450680303,"201051344000438","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,315270.1,315270.1,12319,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680329,54234.00
12/21/2015 01:45,2,0.000,ALERT,213.74,302.68,59.954,1450680303,"201051344000417","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,309462.0,309462.0,12327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680330,54235.00
12/21/2015 01:45,2,0.000,ALERT,213.06,302.37,59.970,1450680303,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,584833.3,584833.3,1550,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680332,54236.00
12/21/2015 01:45,2,0.000,ALERT,213.51,302.37,59.975,1450680303,"274151322000076","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,621160.9,621160.9,1543,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680334,54237.00
12/21/2015 01:45,2,0.000,ALERT,213.96,305.68,59.981,1450680303,"201051344000868","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,300926.0,300926.0,7670,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680336,54238.00
12/21/2015 01:45,2,0.000,ALERT,213.06,302.68,59.970,1450680303,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,614104.9,614104.9,1546,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680338,54239.00
12/21/2015 01:45,2,0.000,ALERT,213.74,304.48,59.970,1450680303,"201051344000988","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,301274.4,301274.4,7668,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680340,54240.00
12/21/2015 01:45,2,0.000,ALERT,213.29,302.68,59.970,1450680303,"201051344001025","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,313295.0,313295.0,12320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680341,54241.00
12/21/2015 01:45,2,0.000,ALERT,213.74,304.78,59.959,1450680303,"201051344000458","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,311149.9,311149.9,7675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680343,54242.00
12/21/2015 01:45,2,0.000,ALERT,214.41,304.78,59.975,1450680303,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,308014.9,308014.9,7681,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680345,54243.00
12/21/2015 01:45,2,0.000,ALERT,213.96,303.28,59.970,1450680303,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,314905.7,314905.7,12334,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680347,54244.00
12/21/2015 01:45,2,0.000,ALERT,213.74,302.98,59.954,1450680303,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,312584.7,312584.7,12347,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680348,54245.00
12/21/2015 01:45,2,0.000,ALERT,213.74,303.58,59.981,1450680303,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,315672.6,315672.6,12349,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680350,54246.00
12/21/2015 01:45,2,0.000,ALERT,213.51,302.68,59.975,1450680303,"201051344000651","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,309757.8,309757.8,12324,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680352,54247.00
12/21/2015 01:45,2,0.000,ALERT,212.61,301.77,59.975,1450680303,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,567936.0,567936.0,1547,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680354,54248.00
12/21/2015 01:45,2,0.000,ALERT,213.74,301.17,59.975,1450680303,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,476051.6,476051.6,1593,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680356,54249.00
12/21/2015 01:45,2,0.000,ALERT,213.29,303.28,59.986,1450680303,"201051344001135","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,306351.7,306351.7,12313,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680358,54250.00
12/21/2015 01:45,2,0.000,ALERT,213.74,305.38,59.986,1450680303,"201051344000594","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,312331.7,312331.7,7666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680360,54251.00
12/21/2015 01:45,2,0.000,ALERT,213.74,303.28,59.986,1450680303,"201051344001203","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,312674.7,312674.7,12327,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680361,54252.00
12/21/2015 01:45,2,0.000,ALERT,212.83,302.37,59.991,1450680303,"274151322000054","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,580071.1,580071.1,1548,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680363,54253.00
12/21/2015 01:45,2,0.000,ALERT,214.19,304.48,60.018,1450680303,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,301410.1,301410.1,7662,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680365,54254.00
12/21/2015 01:45,2,0.000,ALERT,213.51,303.28,59.981,1450680303,"201051344001093","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,310848.3,310848.3,12341,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680367,54255.00
12/21/2015 01:45,2,0.000,ALERT,213.74,304.48,59.996,1450680303,"201051344000900","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,314367.6,314367.6,7670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680368,54256.00
12/21/2015 01:45,2,0.000,ALERT,214.19,304.18,59.996,1450680303,"201051344000648","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,308250.7,308250.7,7662,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680370,54257.00
12/21/2015 01:45,2,0.000,ALERT,213.96,305.38,60.028,1450680303,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,315817.8,315817.8,7662,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680372,54258.00
12/21/2015 01:45,2,0.000,ALERT,213.74,304.48,59.996,1450680303,"201051344000983","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,311090.2,311090.2,7669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680374,54259.00
12/21/2015 01:45,2,0.000,ALERT,214.19,304.78,60.002,1450680303,"201051344001158","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,306648.9,306648.9,7673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680376,54260.00
12/21/2015 01:45,2,0.000,ALERT,214.41,305.08,59.991,1450680303,"201051344000576","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,308715.1,308715.1,7670,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450680377,54261.00
12/21/2015 01:45,2,0.000,ALERT,212.83,300.87,59.975,1450680303,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,555539.4,555539.4,1552,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450680379,54262.00
12/21/2015 02:00,2,0.000,ALERT,213.96,303.58,59.991,1450681203,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,309420.4,309420.4,7670,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681205,54263.00
12/21/2015 02:00,2,0.000,ALERT,213.29,302.07,59.975,1450681203,"274151322000085","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,582799.6,582799.6,1548,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681207,54264.00
12/21/2015 02:00,2,0.000,ALERT,213.96,303.88,59.986,1450681203,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,302276.9,302276.9,7675,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681209,54265.00
12/21/2015 02:00,2,0.000,ALERT,213.51,303.58,59.986,1450681203,"201051344000469","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,303228.9,303228.9,7686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681211,54266.00
12/21/2015 02:00,2,0.000,ALERT,213.29,302.98,59.986,1450681203,"201051344000646","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,308157.5,308157.5,12319,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681213,54267.00
12/21/2015 02:00,2,0.000,ALERT,212.83,302.68,59.991,1450681203,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,590371.5,590371.5,1549,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681214,54268.00
12/21/2015 02:00,2,0.000,ALERT,213.74,303.58,59.991,1450681203,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,312763.1,312763.1,12323,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681216,54269.00
12/21/2015 02:00,2,0.000,ALERT,213.51,303.58,59.959,1450681203,"201051344001230","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,311274.8,311274.8,12357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681218,54270.00
12/21/2015 02:00,2,0.000,ALERT,214.19,304.18,59.996,1450681203,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,306084.0,306084.0,12317,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681220,54271.00
12/21/2015 02:00,2,0.000,ALERT,213.06,303.28,60.007,1450681203,"201051344000955","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,314973.2,314973.2,12319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681221,54272.00
12/21/2015 02:00,2,0.000,ALERT,213.29,301.77,59.991,1450681203,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,476147.6,476147.6,1595,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681223,54273.00
12/21/2015 02:00,2,0.000,ALERT,213.51,304.78,59.986,1450681203,"201051344000579","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,316851.4,316851.4,7670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681225,54274.00
12/21/2015 02:00,2,0.000,ALERT,213.51,303.58,59.981,1450681203,"201051344000890","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,313578.1,313578.1,12329,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681227,54275.00
12/21/2015 02:00,2,0.000,ALERT,213.74,302.98,59.986,1450681203,"201051344000438","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,315270.1,315270.1,12321,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681229,54276.00
12/21/2015 02:00,2,0.000,ALERT,213.74,302.37,59.986,1450681203,"201051344000417","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,309462.0,309462.0,12329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681230,54277.00
12/21/2015 02:00,2,0.000,ALERT,213.29,302.98,59.975,1450681203,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,584833.3,584833.3,1552,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681232,54278.00
12/21/2015 02:00,2,0.000,ALERT,213.74,302.37,59.981,1450681203,"274151322000076","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,621160.9,621160.9,1545,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681234,54279.00
12/21/2015 02:00,2,0.000,ALERT,213.29,304.78,59.991,1450681203,"201051344000868","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,300926.0,300926.0,7672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681236,54280.00
12/21/2015 02:00,2,0.000,ALERT,213.29,303.58,60.002,1450681203,"274151322000095","219011344069620",0.00,2.00,0,301.47,304.48,0.0,0.0,0.000,614104.9,614104.9,1548,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681238,54281.00
12/21/2015 02:00,2,0.000,ALERT,213.29,303.88,59.996,1450681203,"201051344000988","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,301274.4,301274.4,7670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681240,54282.00
12/21/2015 02:00,2,0.000,ALERT,213.29,302.37,59.991,1450681203,"201051344001025","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,313295.0,313295.0,12322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681241,54283.00
12/21/2015 02:00,2,0.000,ALERT,213.29,304.18,59.996,1450681203,"201051344000458","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,311149.9,311149.9,7677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681243,54284.00
12/21/2015 02:00,2,0.000,ALERT,213.96,303.88,59.991,1450681203,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,308014.9,308014.9,7683,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681245,54285.00
12/21/2015 02:00,2,0.000,ALERT,213.74,303.28,59.986,1450681203,"201051344000685","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,314905.7,314905.7,12336,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681247,54286.00
12/21/2015 02:00,2,0.000,ALERT,213.74,302.68,59.954,1450681203,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,312584.7,312584.7,12349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681249,54287.00
12/21/2015 02:00,2,0.000,ALERT,213.74,303.58,59.996,1450681203,"201051344001145","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,315672.6,315672.6,12351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681250,54288.00
12/21/2015 02:00,2,0.000,ALERT,213.51,302.68,59.949,1450681203,"201051344000651","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,309757.8,309757.8,12326,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681253,54289.00
12/21/2015 02:00,2,0.000,ALERT,212.83,302.07,60.012,1450681203,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,567936.0,567936.0,1549,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681254,54290.00
12/21/2015 02:00,2,0.000,ALERT,213.51,301.77,59.981,1450681203,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,476051.6,476051.6,1595,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681256,54291.00
12/21/2015 02:00,2,0.000,ALERT,213.29,302.98,59.986,1450681203,"201051344001135","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,306351.7,306351.7,12315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681258,54292.00
12/21/2015 02:00,2,0.000,ALERT,213.06,304.78,59.986,1450681203,"201051344000594","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,312331.7,312331.7,7668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681260,54293.00
12/21/2015 02:00,2,0.000,ALERT,213.51,302.98,60.023,1450681203,"201051344001203","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,312674.7,312674.7,12329,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681261,54294.00
12/21/2015 02:00,2,0.000,ALERT,213.06,302.68,59.981,1450681203,"274151322000054","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,580071.1,580071.1,1550,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681263,54295.00
12/21/2015 02:00,2,0.000,ALERT,213.74,303.88,59.986,1450681203,"201051344000867","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,301410.1,301410.1,7664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681265,54296.00
12/21/2015 02:00,2,0.000,ALERT,213.51,303.28,59.986,1450681203,"201051344001093","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,310848.3,310848.3,12343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450681267,54297.00
12/21/2015 02:00,2,0.000,ALERT,213.06,303.88,59.981,1450681203,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,314367.6,314367.6,7672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681269,54298.00
12/21/2015 02:00,2,0.000,ALERT,213.74,303.28,59.975,1450681203,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,308250.7,308250.7,7664,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681270,54299.00
12/21/2015 02:00,2,0.000,ALERT,213.51,304.78,59.975,1450681203,"201051344000569","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,315817.8,315817.8,7664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681272,54300.00
12/21/2015 02:00,2,0.000,ALERT,213.29,304.48,59.975,1450681203,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,311090.2,311090.2,7671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681274,54301.00
12/21/2015 02:00,2,0.000,ALERT,213.51,303.88,59.981,1450681203,"201051344001158","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,306648.9,306648.9,7675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681276,54302.00
12/21/2015 02:00,2,0.000,ALERT,213.74,304.48,59.970,1450681203,"201051344000576","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,308715.1,308715.1,7672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681278,54303.00
12/21/2015 02:00,2,0.000,ALERT,213.29,301.47,59.975,1450681203,"274151322000087","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,555539.4,555539.4,1554,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450681280,54304.00
12/21/2015 02:15,2,0.000,ALERT,213.29,303.28,59.986,1450682104,"201051344000645","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,309420.4,309420.4,7672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682106,54305.00
12/21/2015 02:15,2,0.000,ALERT,212.16,300.57,60.007,1450682104,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,582799.6,582799.6,1550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682107,54306.00
12/21/2015 02:15,2,0.000,ALERT,213.74,303.28,59.991,1450682104,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,302276.9,302276.9,7677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682109,54307.00
12/21/2015 02:15,2,0.000,ALERT,213.06,303.28,59.986,1450682104,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,303228.9,303228.9,7688,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682111,54308.00
12/21/2015 02:15,2,0.000,ALERT,212.38,302.37,59.959,1450682104,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,308157.5,308157.5,12321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682113,54309.00
12/21/2015 02:15,2,0.000,ALERT,211.93,300.57,60.023,1450682104,"274151322000052","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,590371.5,590371.5,1551,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682115,54310.00
12/21/2015 02:15,2,0.000,ALERT,212.83,302.37,60.002,1450682104,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,312763.1,312763.1,12325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682117,54311.00
12/21/2015 02:15,2,0.000,ALERT,212.61,302.68,60.012,1450682104,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,311274.8,311274.8,12359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682118,54312.00
12/21/2015 02:15,2,0.000,ALERT,213.06,302.98,60.034,1450682104,"201051344000582","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,306084.0,306084.0,12319,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682120,54313.00
12/21/2015 02:15,2,0.000,ALERT,212.16,302.07,60.007,1450682104,"201051344000955","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,314973.2,314973.2,12321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682122,54314.00
12/21/2015 02:15,2,0.000,ALERT,212.16,300.27,59.981,1450682104,"274151322000094","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,476147.6,476147.6,1597,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682124,54315.00
12/21/2015 02:15,2,0.000,ALERT,212.83,304.18,60.002,1450682104,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,316851.4,316851.4,7672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682126,54316.00
12/21/2015 02:15,2,0.000,ALERT,212.61,302.37,60.012,1450682104,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,313578.1,313578.1,12331,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682127,54317.00
12/21/2015 02:15,2,0.000,ALERT,212.83,302.07,60.012,1450682104,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,315270.1,315270.1,12323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682129,54318.00
12/21/2015 02:15,2,0.000,ALERT,212.83,301.47,60.012,1450682104,"201051344000417","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,309462.0,309462.0,12331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682131,54319.00
12/21/2015 02:15,2,0.000,ALERT,212.16,301.17,60.007,1450682104,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,584833.3,584833.3,1554,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682133,54320.00
12/21/2015 02:15,2,0.000,ALERT,212.83,300.57,60.023,1450682104,"274151322000076","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,621160.9,621160.9,1547,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682135,54321.00
12/21/2015 02:15,2,0.000,ALERT,213.06,304.48,60.007,1450682104,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,300926.0,300926.0,7674,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682137,54322.00
12/21/2015 02:15,2,0.000,ALERT,212.16,302.07,59.965,1450682104,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,614104.9,614104.9,1550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682139,54323.00
12/21/2015 02:15,2,0.000,ALERT,212.83,303.28,60.023,1450682104,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,301274.4,301274.4,7672,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682140,54324.00
12/21/2015 02:15,2,0.000,ALERT,212.38,301.17,59.996,1450682104,"201051344001025","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,313295.0,313295.0,12324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682142,54325.00
12/21/2015 02:15,2,0.000,ALERT,212.83,303.58,60.018,1450682104,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,311149.9,311149.9,7679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682144,54326.00
12/21/2015 02:15,2,0.000,ALERT,213.51,303.58,59.991,1450682104,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,308014.9,308014.9,7685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682146,54327.00
12/21/2015 02:15,2,0.000,ALERT,212.83,302.07,60.039,1450682104,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,314905.7,314905.7,12338,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682148,54328.00
12/21/2015 02:15,2,0.000,ALERT,212.61,301.17,59.986,1450682104,"201051344000917","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,312584.7,312584.7,12351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682150,54329.00
12/21/2015 02:15,2,0.000,ALERT,212.83,302.07,59.991,1450682104,"201051344001145","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,315672.6,315672.6,12353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682151,54330.00
12/21/2015 02:15,2,0.000,ALERT,212.61,301.47,59.991,1450682104,"201051344000651","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,309757.8,309757.8,12328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682153,54331.00
12/21/2015 02:15,2,0.000,ALERT,211.70,300.27,59.981,1450682104,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,567936.0,567936.0,1551,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682155,54332.00
12/21/2015 02:15,2,0.000,ALERT,212.61,299.97,60.018,1450682104,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,476051.6,476051.6,1597,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682157,54333.00
12/21/2015 02:15,2,0.000,ALERT,212.16,301.77,60.018,1450682104,"201051344001135","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,306351.7,306351.7,12317,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682159,54334.00
12/21/2015 02:15,2,0.000,ALERT,212.38,303.88,59.996,1450682104,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,312331.7,312331.7,7670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682160,54335.00
12/21/2015 02:15,2,0.000,ALERT,212.61,301.47,59.991,1450682104,"201051344001203","219011344069620",0.00,2.00,0,299.97,306.28,0.0,0.0,0.000,312674.7,312674.7,12331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682162,54336.00
12/21/2015 02:15,2,0.000,ALERT,211.93,301.17,59.981,1450682104,"274151322000054","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,580071.1,580071.1,1552,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682164,54337.00
12/21/2015 02:15,2,0.000,ALERT,213.06,303.28,59.970,1450682104,"201051344000867","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,301410.1,301410.1,7666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682166,54338.00
12/21/2015 02:15,2,0.000,ALERT,212.61,302.07,59.981,1450682104,"201051344001093","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,310848.3,310848.3,12345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682167,54339.00
12/21/2015 02:15,2,0.000,ALERT,212.83,303.88,59.991,1450682104,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,314367.6,314367.6,7674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682169,54340.00
12/21/2015 02:15,2,0.000,ALERT,213.29,302.98,60.023,1450682104,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,308250.7,308250.7,7666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682171,54341.00
12/21/2015 02:15,2,0.000,ALERT,213.06,304.18,59.991,1450682104,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,315817.8,315817.8,7666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682173,54342.00
12/21/2015 02:15,2,0.000,ALERT,212.83,303.88,59.965,1450682104,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,311090.2,311090.2,7673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450682175,54343.00
12/21/2015 02:15,2,0.000,ALERT,213.06,303.58,59.970,1450682104,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,306648.9,306648.9,7677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682177,54344.00
12/21/2015 02:15,2,0.000,ALERT,213.51,304.18,59.981,1450682104,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,308715.1,308715.1,7674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682179,54345.00
12/21/2015 02:15,2,0.000,ALERT,212.16,299.37,60.012,1450682104,"274151322000087","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,555539.4,555539.4,1556,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450682180,54346.00
12/21/2015 02:30,2,0.000,ALERT,213.74,304.18,59.970,1450683003,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,309420.4,309420.4,7674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683005,54347.00
12/21/2015 02:30,2,0.000,ALERT,212.38,301.17,60.007,1450683003,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,582799.6,582799.6,1552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683007,54348.00
12/21/2015 02:30,2,0.000,ALERT,213.51,303.58,59.981,1450683003,"201051344000633","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,302276.9,302276.9,7679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683008,54349.00
12/21/2015 02:30,2,0.000,ALERT,213.06,303.58,59.965,1450683003,"201051344000469","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,303228.9,303228.9,7690,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683010,54350.00
12/21/2015 02:30,2,0.000,ALERT,212.38,301.77,59.975,1450683003,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,308157.5,308157.5,12323,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683012,54351.00
12/21/2015 02:30,2,0.000,ALERT,211.93,300.57,59.981,1450683003,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,590371.5,590371.5,1553,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683014,54352.00
12/21/2015 02:30,2,0.000,ALERT,212.83,302.07,59.986,1450683003,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,312763.1,312763.1,12327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683016,54353.00
12/21/2015 02:30,2,0.000,ALERT,212.61,302.37,59.954,1450683003,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,311274.8,311274.8,12361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683018,54354.00
12/21/2015 02:30,2,0.000,ALERT,213.06,302.98,59.959,1450683003,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,306084.0,306084.0,12321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683019,54355.00
12/21/2015 02:30,2,0.000,ALERT,212.38,302.07,59.965,1450683003,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,314973.2,314973.2,12323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683021,54356.00
12/21/2015 02:30,2,0.000,ALERT,212.16,299.97,59.959,1450683003,"274151322000094","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,476147.6,476147.6,1599,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683023,54357.00
12/21/2015 02:30,2,0.000,ALERT,213.06,304.18,60.018,1450683003,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,316851.4,316851.4,7674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683025,54358.00
12/21/2015 02:30,2,0.000,ALERT,212.61,302.07,59.959,1450683003,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,313578.1,313578.1,12333,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683027,54359.00
12/21/2015 02:30,2,0.000,ALERT,212.61,301.77,59.959,1450683003,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,315270.1,315270.1,12325,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683028,54360.00
12/21/2015 02:30,2,0.000,ALERT,212.83,301.77,59.986,1450683003,"201051344000417","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,309462.0,309462.0,12333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683030,54361.00
12/21/2015 02:30,2,0.000,ALERT,212.16,300.87,59.944,1450683003,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,584833.3,584833.3,1556,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683032,54362.00
12/21/2015 02:30,2,0.000,ALERT,212.61,300.57,59.975,1450683003,"274151322000076","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,621160.9,621160.9,1549,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683034,54363.00
12/21/2015 02:30,2,0.000,ALERT,212.83,304.48,59.970,1450683003,"201051344000868","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,300926.0,300926.0,7676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683036,54364.00
