ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 02:30,2,0.000,ALERT,211.93,301.77,59.981,1450683003,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,614104.9,614104.9,1552,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683037,54365.00
12/21/2015 02:30,2,0.000,ALERT,212.61,303.28,59.986,1450683003,"201051344000988","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,301274.4,301274.4,7674,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683039,54366.00
12/21/2015 02:30,2,0.000,ALERT,212.38,301.47,59.981,1450683003,"201051344001025","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,313295.0,313295.0,12326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683041,54367.00
12/21/2015 02:30,2,0.000,ALERT,212.83,303.28,59.970,1450683003,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,311149.9,311149.9,7681,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683043,54368.00
12/21/2015 02:30,2,0.000,ALERT,213.51,302.98,59.938,1450683003,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,308014.9,308014.9,7687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683045,54369.00
12/21/2015 02:30,2,0.000,ALERT,212.83,302.07,59.975,1450683003,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,314905.7,314905.7,12340,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683047,54370.00
12/21/2015 02:30,2,0.000,ALERT,212.61,301.47,59.986,1450683003,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,312584.7,312584.7,12353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683049,54371.00
12/21/2015 02:30,2,0.000,ALERT,212.83,302.37,59.975,1450683003,"201051344001145","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,315672.6,315672.6,12355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683051,54372.00
12/21/2015 02:30,2,0.000,ALERT,212.61,301.47,59.986,1450683003,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,309757.8,309757.8,12330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683052,54373.00
12/21/2015 02:30,2,0.000,ALERT,211.70,300.87,59.981,1450683003,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,567936.0,567936.0,1553,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683054,54374.00
12/21/2015 02:30,2,0.000,ALERT,212.61,299.67,60.023,1450683003,"274151322000068","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,476051.6,476051.6,1599,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683056,54375.00
12/21/2015 02:30,2,0.000,ALERT,212.16,301.77,59.970,1450683003,"201051344001135","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,306351.7,306351.7,12319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683058,54376.00
12/21/2015 02:30,2,0.000,ALERT,212.61,303.58,59.986,1450683003,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,312331.7,312331.7,7672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683059,54377.00
12/21/2015 02:30,2,0.000,ALERT,212.61,301.77,59.991,1450683003,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,312674.7,312674.7,12333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683061,54378.00
12/21/2015 02:30,2,0.000,ALERT,211.93,300.87,59.996,1450683003,"274151322000054","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,580071.1,580071.1,1554,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683063,54379.00
12/21/2015 02:30,2,0.000,ALERT,213.29,302.98,59.981,1450683003,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,301410.1,301410.1,7668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683065,54380.00
12/21/2015 02:30,2,0.000,ALERT,212.61,302.07,59.975,1450683003,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,310848.3,310848.3,12347,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683067,54381.00
12/21/2015 02:30,2,0.000,ALERT,212.61,302.98,60.018,1450683003,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,314367.6,314367.6,7676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683068,54382.00
12/21/2015 02:30,2,0.000,ALERT,213.06,302.68,59.981,1450683003,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308250.7,308250.7,7668,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683070,54383.00
12/21/2015 02:30,2,0.000,ALERT,213.06,303.88,59.975,1450683003,"201051344000569","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,315817.8,315817.8,7668,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683072,54384.00
12/21/2015 02:30,2,0.000,ALERT,212.61,303.28,59.975,1450683003,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,311090.2,311090.2,7675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683074,54385.00
12/21/2015 02:30,2,0.000,ALERT,213.06,302.98,60.018,1450683003,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,306648.9,306648.9,7679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683076,54386.00
12/21/2015 02:30,2,0.000,ALERT,213.51,303.88,59.981,1450683003,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,308715.1,308715.1,7676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683078,54387.00
12/21/2015 02:30,2,0.000,ALERT,212.16,299.97,59.970,1450683003,"274151322000087","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,555539.4,555539.4,1558,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683080,54388.00
12/21/2015 02:45,2,0.000,ALERT,213.06,302.68,59.970,1450683904,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,309420.4,309420.4,7676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683906,54389.00
12/21/2015 02:45,2,0.000,ALERT,212.16,300.27,59.975,1450683904,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,582799.6,582799.6,1554,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683907,54390.00
12/21/2015 02:45,2,0.000,ALERT,213.06,302.37,60.012,1450683904,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,302276.9,302276.9,7681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683909,54391.00
12/21/2015 02:45,2,0.000,ALERT,212.61,302.68,59.965,1450683904,"201051344000469","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,303228.9,303228.9,7692,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683911,54392.00
12/21/2015 02:45,2,0.000,ALERT,212.16,301.47,60.012,1450683904,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,308157.5,308157.5,12325,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683913,54393.00
12/21/2015 02:45,2,0.000,ALERT,211.70,300.27,59.970,1450683904,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,590371.5,590371.5,1555,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683915,54394.00
12/21/2015 02:45,2,0.000,ALERT,212.61,301.47,59.986,1450683904,"201051344000585","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,312763.1,312763.1,12329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683916,54395.00
12/21/2015 02:45,2,0.000,ALERT,212.38,302.07,59.986,1450683904,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,311274.8,311274.8,12363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683918,54396.00
12/21/2015 02:45,2,0.000,ALERT,212.83,302.37,60.007,1450683904,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,306084.0,306084.0,12323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683920,54397.00
12/21/2015 02:45,2,0.000,ALERT,212.16,301.47,59.991,1450683904,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,314973.2,314973.2,12325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683922,54398.00
12/21/2015 02:45,2,0.000,ALERT,211.93,299.97,59.986,1450683904,"274151322000094","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,476147.6,476147.6,1601,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683924,54399.00
12/21/2015 02:45,2,0.000,ALERT,212.61,303.28,59.986,1450683904,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,316851.4,316851.4,7676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683925,54400.00
12/21/2015 02:45,2,0.000,ALERT,212.16,301.77,59.986,1450683904,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,313578.1,313578.1,12335,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683927,54401.00
12/21/2015 02:45,2,0.000,ALERT,212.38,301.47,59.986,1450683904,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,315270.1,315270.1,12327,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683929,54402.00
12/21/2015 02:45,2,0.000,ALERT,212.61,301.17,59.981,1450683904,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,309462.0,309462.0,12335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683931,54403.00
12/21/2015 02:45,2,0.000,ALERT,212.16,301.47,59.944,1450683904,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,584833.3,584833.3,1558,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683933,54404.00
12/21/2015 02:45,2,0.000,ALERT,212.61,300.57,59.975,1450683904,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,621160.9,621160.9,1551,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683935,54405.00
12/21/2015 02:45,2,0.000,ALERT,212.61,303.28,59.949,1450683904,"201051344000868","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,300926.0,300926.0,7678,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683936,54406.00
12/21/2015 02:45,2,0.000,ALERT,212.16,301.77,59.986,1450683904,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,614104.9,614104.9,1554,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683938,54407.00
12/21/2015 02:45,2,0.000,ALERT,212.38,302.37,59.991,1450683904,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,301274.4,301274.4,7676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683940,54408.00
12/21/2015 02:45,2,0.000,ALERT,212.38,301.17,59.991,1450683904,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,313295.0,313295.0,12328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683942,54409.00
12/21/2015 02:45,2,0.000,ALERT,212.61,302.98,59.991,1450683904,"201051344000458","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,311149.9,311149.9,7683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683944,54410.00
12/21/2015 02:45,2,0.000,ALERT,213.29,302.37,59.986,1450683904,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,308014.9,308014.9,7689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683946,54411.00
12/21/2015 02:45,2,0.000,ALERT,212.83,301.77,59.996,1450683904,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,314905.7,314905.7,12342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683947,54412.00
12/21/2015 02:45,2,0.000,ALERT,212.61,301.47,59.996,1450683904,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,312584.7,312584.7,12355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683949,54413.00
12/21/2015 02:45,2,0.000,ALERT,212.83,301.77,60.028,1450683904,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,315672.6,315672.6,12357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683951,54414.00
12/21/2015 02:45,2,0.000,ALERT,212.61,301.17,59.991,1450683904,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,309757.8,309757.8,12332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683953,54415.00
12/21/2015 02:45,2,0.000,ALERT,211.48,299.97,59.996,1450683904,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,567936.0,567936.0,1555,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683954,54416.00
12/21/2015 02:45,2,0.000,ALERT,212.38,299.97,59.996,1450683904,"274151322000068","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,476051.6,476051.6,1601,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683956,54417.00
12/21/2015 02:45,2,0.000,ALERT,212.38,302.07,60.002,1450683904,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,306351.7,306351.7,12321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683958,54418.00
12/21/2015 02:45,2,0.000,ALERT,212.38,303.28,59.991,1450683904,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,312331.7,312331.7,7674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683960,54419.00
12/21/2015 02:45,2,0.000,ALERT,212.61,301.17,60.028,1450683904,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,312674.7,312674.7,12335,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683962,54420.00
12/21/2015 02:45,2,0.000,ALERT,211.93,301.17,59.996,1450683904,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,580071.1,580071.1,1556,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683963,54421.00
12/21/2015 02:45,2,0.000,ALERT,213.06,302.37,59.996,1450683904,"201051344000867","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,301410.1,301410.1,7670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683965,54422.00
12/21/2015 02:45,2,0.000,ALERT,212.38,301.47,59.996,1450683904,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,310848.3,310848.3,12349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683967,54423.00
12/21/2015 02:45,2,0.000,ALERT,212.61,302.98,59.996,1450683904,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,314367.6,314367.6,7678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683969,54424.00
12/21/2015 02:45,2,0.000,ALERT,212.83,301.77,60.018,1450683904,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,308250.7,308250.7,7670,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683971,54425.00
12/21/2015 02:45,2,0.000,ALERT,212.83,303.28,59.981,1450683904,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,315817.8,315817.8,7670,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683973,54426.00
12/21/2015 02:45,2,0.000,ALERT,212.83,302.98,59.996,1450683904,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,311090.2,311090.2,7677,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683974,54427.00
12/21/2015 02:45,2,0.000,ALERT,212.83,302.37,59.986,1450683904,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,306648.9,306648.9,7681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683976,54428.00
12/21/2015 02:45,2,0.000,ALERT,213.29,303.28,60.018,1450683904,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,308715.1,308715.1,7678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450683978,54429.00
12/21/2015 02:45,2,0.000,ALERT,212.16,300.57,59.996,1450683904,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,555539.4,555539.4,1560,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450683980,54430.00
12/21/2015 03:00,2,0.000,ALERT,213.29,302.37,59.986,1450684803,"201051344000645","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309420.4,309420.4,7678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684805,54431.00
12/21/2015 03:00,2,0.000,ALERT,212.16,300.57,60.012,1450684803,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,582799.6,582799.6,1556,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684807,54432.00
12/21/2015 03:00,2,0.000,ALERT,213.29,302.37,60.007,1450684803,"201051344000633","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,302276.9,302276.9,7683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684809,54433.00
12/21/2015 03:00,2,0.000,ALERT,213.06,302.07,60.007,1450684803,"201051344000469","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,303228.9,303228.9,7694,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684811,54434.00
12/21/2015 03:00,2,0.000,ALERT,212.16,301.47,59.996,1450684803,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,308157.5,308157.5,12327,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684813,54435.00
12/21/2015 03:00,2,0.000,ALERT,211.93,301.17,59.981,1450684803,"274151322000052","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,590371.5,590371.5,1557,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684814,54436.00
12/21/2015 03:00,2,0.000,ALERT,212.38,301.47,60.007,1450684803,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,312763.1,312763.1,12331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684816,54437.00
12/21/2015 03:00,2,0.000,ALERT,212.38,301.77,60.018,1450684803,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,311274.8,311274.8,12365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684818,54438.00
12/21/2015 03:00,2,0.000,ALERT,212.83,302.37,59.975,1450684803,"201051344000582","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,306084.0,306084.0,12325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684820,54439.00
12/21/2015 03:00,2,0.000,ALERT,211.93,301.47,59.954,1450684803,"201051344000955","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,314973.2,314973.2,12327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684821,54440.00
12/21/2015 03:00,2,0.000,ALERT,211.93,299.67,59.991,1450684803,"274151322000094","219011344069620",0.00,1.50,0,298.47,301.47,0.0,0.0,0.000,476147.6,476147.6,1603,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684823,54441.00
12/21/2015 03:00,2,0.000,ALERT,212.83,303.28,60.023,1450684803,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,316851.4,316851.4,7678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684825,54442.00
12/21/2015 03:00,2,0.000,ALERT,212.16,301.47,59.981,1450684803,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,313578.1,313578.1,12337,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684827,54443.00
12/21/2015 03:00,2,0.000,ALERT,212.38,301.47,59.975,1450684803,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,315270.1,315270.1,12329,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684829,54444.00
12/21/2015 03:00,2,0.000,ALERT,212.61,301.17,59.981,1450684803,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,309462.0,309462.0,12337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684830,54445.00
12/21/2015 03:00,2,0.000,ALERT,212.16,300.87,59.970,1450684803,"274151322000083","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,584833.3,584833.3,1560,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684832,54446.00
12/21/2015 03:00,2,0.000,ALERT,212.83,300.57,59.970,1450684803,"274151322000076","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,621160.9,621160.9,1553,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684834,54447.00
12/21/2015 03:00,2,0.000,ALERT,212.83,303.28,59.981,1450684803,"201051344000868","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,300926.0,300926.0,7680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684836,54448.00
12/21/2015 03:00,2,0.000,ALERT,212.16,301.47,59.965,1450684803,"274151322000095","219011344069620",0.00,1.50,0,299.97,302.98,0.0,0.0,0.000,614104.9,614104.9,1556,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684838,54449.00
12/21/2015 03:00,2,0.000,ALERT,212.61,302.68,59.975,1450684803,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,301274.4,301274.4,7678,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684840,54450.00
12/21/2015 03:00,2,0.000,ALERT,212.16,300.27,59.970,1450684803,"201051344001025","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,313295.0,313295.0,12330,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684842,54451.00
12/21/2015 03:00,2,0.000,ALERT,212.61,302.98,60.018,1450684803,"201051344000458","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,311149.9,311149.9,7685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684843,54452.00
12/21/2015 03:00,2,0.000,ALERT,213.29,302.37,59.975,1450684803,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,308014.9,308014.9,7691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684845,54453.00
12/21/2015 03:00,2,0.000,ALERT,212.61,301.17,59.996,1450684803,"201051344000685","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,314905.7,314905.7,12344,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684847,54454.00
12/21/2015 03:00,2,0.000,ALERT,212.38,300.87,59.975,1450684803,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,312584.7,312584.7,12357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684849,54455.00
12/21/2015 03:00,2,0.000,ALERT,212.61,301.77,59.975,1450684803,"201051344001145","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,315672.6,315672.6,12359,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684851,54456.00
12/21/2015 03:00,2,0.000,ALERT,212.38,300.87,59.975,1450684803,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,309757.8,309757.8,12334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684852,54457.00
12/21/2015 03:00,2,0.000,ALERT,211.70,299.97,59.970,1450684803,"274151322000088","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,567936.0,567936.0,1557,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450684854,54458.00
12/21/2015 03:00,2,0.000,ALERT,212.61,299.67,59.970,1450684803,"274151322000068","219011344069620",0.00,3.00,0,298.47,301.17,0.0,0.0,0.000,476051.6,476051.6,1603,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684856,54459.00
12/21/2015 03:00,2,0.000,ALERT,211.93,301.77,59.970,1450684803,"201051344001135","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,306351.7,306351.7,12323,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684858,54460.00
12/21/2015 03:00,2,0.000,ALERT,212.61,302.98,59.965,1450684803,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,312331.7,312331.7,7676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684860,54461.00
12/21/2015 03:00,2,0.000,ALERT,212.38,301.17,59.965,1450684803,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,312674.7,312674.7,12337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684861,54462.00
12/21/2015 03:00,2,0.000,ALERT,211.93,300.27,59.970,1450684803,"274151322000054","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,580071.1,580071.1,1558,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684863,54463.00
12/21/2015 03:00,2,0.000,ALERT,213.29,302.37,59.970,1450684803,"201051344000867","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,301410.1,301410.1,7672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684865,54464.00
12/21/2015 03:00,2,0.000,ALERT,212.38,301.47,59.954,1450684803,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,310848.3,310848.3,12351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684867,54465.00
12/21/2015 03:00,2,0.000,ALERT,212.83,302.68,59.970,1450684803,"201051344000900","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314367.6,314367.6,7680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684869,54466.00
12/21/2015 03:00,2,0.000,ALERT,213.06,302.07,59.959,1450684803,"201051344000648","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,308250.7,308250.7,7672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684871,54467.00
12/21/2015 03:00,2,0.000,ALERT,213.06,303.28,59.965,1450684803,"201051344000569","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,315817.8,315817.8,7672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684872,54468.00
12/21/2015 03:00,2,0.000,ALERT,212.83,302.98,59.965,1450684803,"201051344000983","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,311090.2,311090.2,7679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684874,54469.00
12/21/2015 03:00,2,0.000,ALERT,213.06,302.68,59.965,1450684803,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,306648.9,306648.9,7683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684876,54470.00
12/21/2015 03:00,2,0.000,ALERT,213.29,303.28,59.959,1450684803,"201051344000576","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,308715.1,308715.1,7680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684878,54471.00
12/21/2015 03:00,2,0.000,ALERT,212.16,299.97,59.944,1450684803,"274151322000087","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,555539.4,555539.4,1562,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450684880,54472.00
12/21/2015 03:15,2,0.000,ALERT,213.06,302.68,59.970,1450685703,"201051344000645","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,309420.4,309420.4,7680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685706,54473.00
12/21/2015 03:15,2,0.000,ALERT,212.16,300.27,59.986,1450685703,"274151322000085","219011344069620",0.00,2.00,0,299.07,302.07,0.0,0.0,0.000,582799.6,582799.6,1558,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685707,54474.00
12/21/2015 03:15,2,0.000,ALERT,213.51,302.68,59.938,1450685703,"201051344000633","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,302276.9,302276.9,7685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685709,54475.00
12/21/2015 03:15,2,0.000,ALERT,212.83,302.68,60.012,1450685703,"201051344000469","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,303228.9,303228.9,7696,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685711,54476.00
12/21/2015 03:15,2,0.000,ALERT,212.16,301.47,59.981,1450685703,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,308157.5,308157.5,12329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685713,54477.00
12/21/2015 03:15,2,0.000,ALERT,211.70,301.17,59.970,1450685703,"274151322000052","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,590371.5,590371.5,1559,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685715,54478.00
12/21/2015 03:15,2,0.000,ALERT,212.61,301.77,59.981,1450685703,"201051344000585","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,312763.1,312763.1,12333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685717,54479.00
12/21/2015 03:15,2,0.000,ALERT,212.61,302.07,59.981,1450685703,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,311274.8,311274.8,12367,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685719,54480.00
12/21/2015 03:15,2,0.000,ALERT,212.83,302.07,59.996,1450685703,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,306084.0,306084.0,12327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685720,54481.00
12/21/2015 03:15,2,0.000,ALERT,211.93,301.47,59.986,1450685703,"201051344000955","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,314973.2,314973.2,12329,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685722,54482.00
12/21/2015 03:15,2,0.000,ALERT,212.16,299.37,59.986,1450685703,"274151322000094","219011344069620",0.00,1.00,0,298.47,301.17,0.0,0.0,0.000,476147.6,476147.6,1605,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685724,54483.00
12/21/2015 03:15,2,0.000,ALERT,212.61,303.58,59.970,1450685703,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,316851.4,316851.4,7680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685726,54484.00
12/21/2015 03:15,2,0.000,ALERT,212.16,301.77,59.991,1450685703,"201051344000890","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,313578.1,313578.1,12339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685728,54485.00
12/21/2015 03:15,2,0.000,ALERT,212.38,301.17,59.938,1450685703,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,315270.1,315270.1,12331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685729,54486.00
12/21/2015 03:15,2,0.000,ALERT,212.38,300.87,59.981,1450685703,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,309462.0,309462.0,12339,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685731,54487.00
12/21/2015 03:15,2,0.000,ALERT,212.16,301.47,59.981,1450685703,"274151322000083","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,584833.3,584833.3,1562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685733,54488.00
12/21/2015 03:15,2,0.000,ALERT,212.61,300.27,59.975,1450685703,"274151322000076","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,621160.9,621160.9,1555,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685735,54489.00
12/21/2015 03:15,2,0.000,ALERT,212.83,303.88,59.965,1450685703,"201051344000868","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,300926.0,300926.0,7682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685737,54490.00
12/21/2015 03:15,2,0.000,ALERT,212.16,301.17,59.970,1450685703,"274151322000095","219011344069620",0.00,1.00,0,299.97,302.98,0.0,0.0,0.000,614104.9,614104.9,1558,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685739,54491.00
12/21/2015 03:15,2,0.000,ALERT,212.38,302.68,59.975,1450685703,"201051344000988","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,301274.4,301274.4,7680,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685740,54492.00
12/21/2015 03:15,2,0.000,ALERT,212.16,300.57,59.975,1450685703,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,313295.0,313295.0,12332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685742,54493.00
12/21/2015 03:15,2,0.000,ALERT,212.61,303.28,59.981,1450685703,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,311149.9,311149.9,7687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685744,54494.00
12/21/2015 03:15,2,0.000,ALERT,213.29,302.98,59.944,1450685703,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,308014.9,308014.9,7693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685746,54495.00
12/21/2015 03:15,2,0.000,ALERT,212.61,301.17,59.970,1450685703,"201051344000685","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,314905.7,314905.7,12346,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685748,54496.00
12/21/2015 03:15,2,0.000,ALERT,212.61,301.17,60.018,1450685703,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,312584.7,312584.7,12359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685750,54497.00
12/21/2015 03:15,2,0.000,ALERT,212.83,302.07,59.981,1450685703,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,315672.6,315672.6,12361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685752,54498.00
12/21/2015 03:15,2,0.000,ALERT,212.61,300.87,59.959,1450685703,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,309757.8,309757.8,12336,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685754,54499.00
12/21/2015 03:15,2,0.000,ALERT,211.70,300.87,59.965,1450685703,"274151322000088","219011344069620",0.00,3.00,0,298.77,301.77,0.0,0.0,0.000,567936.0,567936.0,1559,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685756,54500.00
12/21/2015 03:15,2,0.000,ALERT,212.83,299.67,59.981,1450685703,"274151322000068","219011344069620",0.00,3.00,0,298.47,301.17,0.0,0.0,0.000,476051.6,476051.6,1605,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685758,54501.00
12/21/2015 03:15,2,0.000,ALERT,212.16,301.77,59.975,1450685703,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,306351.7,306351.7,12325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685760,54502.00
12/21/2015 03:15,2,0.000,ALERT,212.61,303.88,59.975,1450685703,"201051344000594","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,312331.7,312331.7,7678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685761,54503.00
12/21/2015 03:15,2,0.000,ALERT,212.38,301.47,59.981,1450685703,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,312674.7,312674.7,12339,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685763,54504.00
12/21/2015 03:15,2,0.000,ALERT,212.16,300.57,59.986,1450685703,"274151322000054","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,580071.1,580071.1,1560,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685765,54505.00
12/21/2015 03:15,2,0.000,ALERT,213.06,302.68,59.970,1450685703,"201051344000867","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,301410.1,301410.1,7674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685767,54506.00
12/21/2015 03:15,2,0.000,ALERT,212.38,301.47,59.975,1450685703,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,310848.3,310848.3,12353,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685768,54507.00
12/21/2015 03:15,2,0.000,ALERT,212.61,303.28,60.007,1450685703,"201051344000900","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314367.6,314367.6,7682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685770,54508.00
12/21/2015 03:15,2,0.000,ALERT,213.06,302.37,59.970,1450685703,"201051344000648","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,308250.7,308250.7,7674,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685772,54509.00
12/21/2015 03:15,2,0.000,ALERT,212.83,303.58,59.975,1450685703,"201051344000569","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,315817.8,315817.8,7674,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685774,54510.00
