ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 03:15,2,0.000,ALERT,212.38,302.98,59.986,1450685703,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,311090.2,311090.2,7681,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685776,54511.00
12/21/2015 03:15,2,0.000,ALERT,212.61,302.98,59.975,1450685703,"201051344001158","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,306648.9,306648.9,7685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685777,54512.00
12/21/2015 03:15,2,0.000,ALERT,213.29,303.58,59.975,1450685703,"201051344000576","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,308715.1,308715.1,7682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450685779,54513.00
12/21/2015 03:15,2,0.000,ALERT,212.16,299.97,59.975,1450685703,"274151322000087","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,555539.4,555539.4,1564,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450685781,54514.00
12/21/2015 03:30,2,0.000,ALERT,213.51,303.58,59.938,1450686603,"201051344000645","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,309420.4,309420.4,7682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686605,54515.00
12/21/2015 03:30,2,0.000,ALERT,211.93,300.27,59.959,1450686603,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,582799.6,582799.6,1560,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686607,54516.00
12/21/2015 03:30,2,0.000,ALERT,213.51,302.98,59.986,1450686603,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,302276.9,302276.9,7687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686609,54517.00
12/21/2015 03:30,2,0.000,ALERT,213.06,303.28,59.996,1450686603,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,303228.9,303228.9,7698,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686610,54518.00
12/21/2015 03:30,2,0.000,ALERT,212.16,301.47,59.981,1450686603,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,308157.5,308157.5,12331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686612,54519.00
12/21/2015 03:30,2,0.000,ALERT,211.70,300.57,59.986,1450686603,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,590371.5,590371.5,1561,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686614,54520.00
12/21/2015 03:30,2,0.000,ALERT,212.61,301.77,59.986,1450686603,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,312763.1,312763.1,12335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686616,54521.00
12/21/2015 03:30,2,0.000,ALERT,212.38,302.07,59.991,1450686603,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,311274.8,311274.8,12369,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686618,54522.00
12/21/2015 03:30,2,0.000,ALERT,212.83,302.37,59.986,1450686603,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,306084.0,306084.0,12329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686620,54523.00
12/21/2015 03:30,2,0.000,ALERT,211.93,301.47,59.954,1450686603,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,314973.2,314973.2,12331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686622,54524.00
12/21/2015 03:30,2,0.000,ALERT,211.93,299.67,59.954,1450686603,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,476147.6,476147.6,1607,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686623,54525.00
12/21/2015 03:30,2,0.000,ALERT,212.83,304.18,59.975,1450686603,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,316851.4,316851.4,7682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686625,54526.00
12/21/2015 03:30,2,0.000,ALERT,212.16,301.77,59.938,1450686603,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,313578.1,313578.1,12341,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686627,54527.00
12/21/2015 03:30,2,0.000,ALERT,212.38,301.47,59.981,1450686603,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,315270.1,315270.1,12333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686629,54528.00
12/21/2015 03:30,2,0.000,ALERT,212.61,300.87,59.991,1450686603,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,309462.0,309462.0,12341,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686631,54529.00
12/21/2015 03:30,2,0.000,ALERT,211.93,300.87,59.975,1450686603,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,584833.3,584833.3,1564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686633,54530.00
12/21/2015 03:30,2,0.000,ALERT,212.38,300.27,59.949,1450686603,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,621160.9,621160.9,1557,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686635,54531.00
12/21/2015 03:30,2,0.000,ALERT,212.61,303.58,59.991,1450686603,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,300926.0,300926.0,7684,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686636,54532.00
12/21/2015 03:30,2,0.000,ALERT,211.93,301.47,60.018,1450686603,"274151322000095","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,614104.9,614104.9,1560,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686638,54533.00
12/21/2015 03:30,2,0.000,ALERT,212.61,302.68,59.975,1450686603,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,301274.4,301274.4,7682,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686640,54534.00
12/21/2015 03:30,2,0.000,ALERT,212.16,300.87,59.986,1450686603,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,313295.0,313295.0,12334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686642,54535.00
12/21/2015 03:30,2,0.000,ALERT,212.83,303.58,59.986,1450686603,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,311149.9,311149.9,7689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686644,54536.00
12/21/2015 03:30,2,0.000,ALERT,213.29,302.98,59.981,1450686603,"201051344000853","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,308014.9,308014.9,7695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686645,54537.00
12/21/2015 03:30,2,0.000,ALERT,212.61,301.47,59.938,1450686603,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,314905.7,314905.7,12348,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686647,54538.00
12/21/2015 03:30,2,0.000,ALERT,212.61,301.17,59.986,1450686603,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,312584.7,312584.7,12361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686649,54539.00
12/21/2015 03:30,2,0.000,ALERT,212.61,302.07,59.996,1450686603,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,315672.6,315672.6,12363,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686651,54540.00
12/21/2015 03:30,2,0.000,ALERT,212.38,300.87,60.023,1450686603,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,309757.8,309757.8,12338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686653,54541.00
12/21/2015 03:30,2,0.000,ALERT,211.48,299.67,59.981,1450686603,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,567936.0,567936.0,1561,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686654,54542.00
12/21/2015 03:30,2,0.000,ALERT,212.38,299.37,59.949,1450686603,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,476051.6,476051.6,1607,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686656,54543.00
12/21/2015 03:30,2,0.000,ALERT,212.16,301.47,59.991,1450686603,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,306351.7,306351.7,12327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686658,54544.00
12/21/2015 03:30,2,0.000,ALERT,212.38,303.88,59.986,1450686603,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,312331.7,312331.7,7680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686660,54545.00
12/21/2015 03:30,2,0.000,ALERT,212.38,301.17,59.981,1450686603,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,312674.7,312674.7,12341,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686662,54546.00
12/21/2015 03:30,2,0.000,ALERT,211.70,299.97,59.944,1450686603,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,580071.1,580071.1,1562,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686663,54547.00
12/21/2015 03:30,2,0.000,ALERT,213.06,302.68,59.965,1450686603,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,301410.1,301410.1,7676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686665,54548.00
12/21/2015 03:30,2,0.000,ALERT,212.16,301.17,59.938,1450686603,"201051344001093","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,310848.3,310848.3,12355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686667,54549.00
12/21/2015 03:30,2,0.000,ALERT,212.61,302.98,59.991,1450686603,"201051344000900","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,314367.6,314367.6,7684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686669,54550.00
12/21/2015 03:30,2,0.000,ALERT,212.83,302.37,59.981,1450686603,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,308250.7,308250.7,7676,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686671,54551.00
12/21/2015 03:30,2,0.000,ALERT,212.61,303.58,59.981,1450686603,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,315817.8,315817.8,7676,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686672,54552.00
12/21/2015 03:30,2,0.000,ALERT,212.61,302.98,60.012,1450686603,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,311090.2,311090.2,7683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450686674,54553.00
12/21/2015 03:30,2,0.000,ALERT,212.61,302.68,59.981,1450686603,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,306648.9,306648.9,7687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686676,54554.00
12/21/2015 03:30,2,0.000,ALERT,213.29,303.88,59.986,1450686603,"201051344000576","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,308715.1,308715.1,7684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686678,54555.00
12/21/2015 03:30,2,0.000,ALERT,211.93,299.37,59.981,1450686603,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,555539.4,555539.4,1566,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450686680,54556.00
12/21/2015 03:45,2,0.000,ALERT,213.29,302.98,59.954,1450687503,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,309420.4,309420.4,7684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687505,54557.00
12/21/2015 03:45,2,0.000,ALERT,212.16,300.27,59.954,1450687503,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,582799.6,582799.6,1562,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687507,54558.00
12/21/2015 03:45,2,0.000,ALERT,213.51,302.68,59.981,1450687503,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,302276.9,302276.9,7689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687509,54559.00
12/21/2015 03:45,2,0.000,ALERT,213.06,302.98,59.917,1450687503,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,303228.9,303228.9,7700,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687511,54560.00
12/21/2015 03:45,2,0.000,ALERT,212.16,301.77,59.975,1450687503,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,308157.5,308157.5,12333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687512,54561.00
12/21/2015 03:45,2,0.000,ALERT,211.93,300.57,59.981,1450687503,"274151322000052","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,590371.5,590371.5,1563,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687514,54562.00
12/21/2015 03:45,2,0.000,ALERT,212.83,302.07,60.012,1450687503,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,312763.1,312763.1,12337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687516,54563.00
12/21/2015 03:45,2,0.000,ALERT,212.61,302.68,59.933,1450687503,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,311274.8,311274.8,12371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687518,54564.00
12/21/2015 03:45,2,0.000,ALERT,213.06,303.28,59.981,1450687503,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,306084.0,306084.0,12331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687520,54565.00
12/21/2015 03:45,2,0.000,ALERT,212.16,302.07,59.970,1450687503,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,314973.2,314973.2,12333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687521,54566.00
12/21/2015 03:45,2,0.000,ALERT,212.16,300.27,59.981,1450687503,"274151322000094","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,476147.6,476147.6,1609,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687523,54567.00
12/21/2015 03:45,2,0.000,ALERT,212.83,303.58,59.970,1450687503,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,316851.4,316851.4,7684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687525,54568.00
12/21/2015 03:45,2,0.000,ALERT,212.16,302.07,59.981,1450687503,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,313578.1,313578.1,12343,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687527,54569.00
12/21/2015 03:45,2,0.000,ALERT,212.61,301.77,59.949,1450687503,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,315270.1,315270.1,12335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687529,54570.00
12/21/2015 03:45,2,0.000,ALERT,212.83,301.47,59.981,1450687503,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,309462.0,309462.0,12343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687530,54571.00
12/21/2015 03:45,2,0.000,ALERT,212.16,300.87,59.949,1450687503,"274151322000083","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,584833.3,584833.3,1566,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687532,54572.00
12/21/2015 03:45,2,0.000,ALERT,212.61,300.57,59.975,1450687503,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,621160.9,621160.9,1559,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687534,54573.00
12/21/2015 03:45,2,0.000,ALERT,212.83,303.88,59.981,1450687503,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,300926.0,300926.0,7686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687536,54574.00
12/21/2015 03:45,2,0.000,ALERT,211.93,301.17,59.959,1450687503,"274151322000095","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,614104.9,614104.9,1562,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687538,54575.00
12/21/2015 03:45,2,0.000,ALERT,212.61,302.68,59.981,1450687503,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,301274.4,301274.4,7684,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687540,54576.00
12/21/2015 03:45,2,0.000,ALERT,212.16,300.87,59.986,1450687503,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,313295.0,313295.0,12336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687542,54577.00
12/21/2015 03:45,2,0.000,ALERT,212.83,303.28,59.981,1450687503,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,311149.9,311149.9,7691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687543,54578.00
12/21/2015 03:45,2,0.000,ALERT,213.51,302.98,59.970,1450687503,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,308014.9,308014.9,7697,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687545,54579.00
12/21/2015 03:45,2,0.000,ALERT,212.83,302.07,59.970,1450687503,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,314905.7,314905.7,12350,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687547,54580.00
12/21/2015 03:45,2,0.000,ALERT,212.61,301.47,59.991,1450687503,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,312584.7,312584.7,12363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687549,54581.00
12/21/2015 03:45,2,0.000,ALERT,212.61,302.07,59.970,1450687503,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,315672.6,315672.6,12365,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687551,54582.00
12/21/2015 03:45,2,0.000,ALERT,212.61,301.47,59.965,1450687503,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,309757.8,309757.8,12340,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687552,54583.00
12/21/2015 03:45,2,0.000,ALERT,211.93,300.57,59.970,1450687503,"274151322000088","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,567936.0,567936.0,1563,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687554,54584.00
12/21/2015 03:45,2,0.000,ALERT,212.83,299.67,59.996,1450687503,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.17,0.0,0.0,0.000,476051.6,476051.6,1609,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687556,54585.00
12/21/2015 03:45,2,0.000,ALERT,212.38,302.07,59.975,1450687503,"201051344001135","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,306351.7,306351.7,12329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687558,54586.00
12/21/2015 03:45,2,0.000,ALERT,212.61,303.58,59.970,1450687503,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,312331.7,312331.7,7682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687560,54587.00
12/21/2015 03:45,2,0.000,ALERT,212.61,301.77,59.975,1450687503,"201051344001203","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,312674.7,312674.7,12343,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687562,54588.00
12/21/2015 03:45,2,0.000,ALERT,211.93,300.57,59.981,1450687503,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,580071.1,580071.1,1564,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687563,54589.00
12/21/2015 03:45,2,0.000,ALERT,213.29,302.98,59.959,1450687503,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,301410.1,301410.1,7678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687565,54590.00
12/21/2015 03:45,2,0.000,ALERT,212.61,301.77,60.018,1450687503,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,310848.3,310848.3,12357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687567,54591.00
12/21/2015 03:45,2,0.000,ALERT,212.83,303.28,59.986,1450687503,"201051344000900","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,314367.6,314367.6,7686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687569,54592.00
12/21/2015 03:45,2,0.000,ALERT,213.06,302.37,59.959,1450687503,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,308250.7,308250.7,7678,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687571,54593.00
12/21/2015 03:45,2,0.000,ALERT,213.06,303.88,59.981,1450687503,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,315817.8,315817.8,7678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687573,54594.00
12/21/2015 03:45,2,0.000,ALERT,212.83,303.58,59.986,1450687503,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,311090.2,311090.2,7685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687574,54595.00
12/21/2015 03:45,2,0.000,ALERT,212.83,302.68,59.933,1450687503,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,306648.9,306648.9,7689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450687576,54596.00
12/21/2015 03:45,2,0.000,ALERT,213.29,303.58,60.023,1450687503,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,308715.1,308715.1,7686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687578,54597.00
12/21/2015 03:45,2,0.000,ALERT,212.16,299.37,59.970,1450687503,"274151322000087","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,555539.4,555539.4,1568,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450687580,54598.00
12/21/2015 04:00,2,0.000,ALERT,213.06,302.68,59.970,1450688403,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,309420.4,309420.4,7686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688405,54599.00
12/21/2015 04:00,2,0.000,ALERT,211.93,300.27,59.970,1450688403,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,582799.6,582799.6,1564,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688407,54600.00
12/21/2015 04:00,2,0.000,ALERT,213.29,302.37,59.938,1450688403,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,302276.9,302276.9,7691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688409,54601.00
12/21/2015 04:00,2,0.000,ALERT,212.83,302.98,59.965,1450688403,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,303228.9,303228.9,7702,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688411,54602.00
12/21/2015 04:00,2,0.000,ALERT,212.16,301.47,59.959,1450688403,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308157.5,308157.5,12335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688412,54603.00
12/21/2015 04:00,2,0.000,ALERT,211.70,299.67,59.965,1450688403,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,590371.5,590371.5,1565,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688414,54604.00
12/21/2015 04:00,2,0.000,ALERT,212.61,301.17,59.970,1450688403,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,312763.1,312763.1,12339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688416,54605.00
12/21/2015 04:00,2,0.000,ALERT,212.38,301.47,59.975,1450688403,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,311274.8,311274.8,12373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688418,54606.00
12/21/2015 04:00,2,0.000,ALERT,212.83,302.07,59.938,1450688403,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,306084.0,306084.0,12333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688420,54607.00
12/21/2015 04:00,2,0.000,ALERT,211.93,301.17,59.981,1450688403,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,314973.2,314973.2,12335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688421,54608.00
12/21/2015 04:00,2,0.000,ALERT,211.93,299.07,59.928,1450688403,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,476147.6,476147.6,1611,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688423,54609.00
12/21/2015 04:00,2,0.000,ALERT,212.61,303.28,59.959,1450688403,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,316851.4,316851.4,7686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688425,54610.00
12/21/2015 04:00,2,0.000,ALERT,212.16,301.77,59.954,1450688403,"201051344000890","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,313578.1,313578.1,12345,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688427,54611.00
12/21/2015 04:00,2,0.000,ALERT,212.38,301.17,59.970,1450688403,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,315270.1,315270.1,12337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688429,54612.00
12/21/2015 04:00,2,0.000,ALERT,212.61,300.87,59.959,1450688403,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309462.0,309462.0,12345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688430,54613.00
12/21/2015 04:00,2,0.000,ALERT,211.93,299.97,59.954,1450688403,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,584833.3,584833.3,1568,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688432,54614.00
12/21/2015 04:00,2,0.000,ALERT,212.61,299.97,59.981,1450688403,"274151322000076","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,621160.9,621160.9,1561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688434,54615.00
12/21/2015 04:00,2,0.000,ALERT,212.61,303.28,59.954,1450688403,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,300926.0,300926.0,7688,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688436,54616.00
12/21/2015 04:00,2,0.000,ALERT,211.70,301.17,59.959,1450688403,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,614104.9,614104.9,1564,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688438,54617.00
12/21/2015 04:00,2,0.000,ALERT,212.38,302.37,59.933,1450688403,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,301274.4,301274.4,7686,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688439,54618.00
12/21/2015 04:00,2,0.000,ALERT,212.16,300.57,59.954,1450688403,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,313295.0,313295.0,12338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688441,54619.00
12/21/2015 04:00,2,0.000,ALERT,212.38,302.37,59.949,1450688403,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,311149.9,311149.9,7693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688443,54620.00
12/21/2015 04:00,2,0.000,ALERT,213.06,302.37,60.002,1450688403,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,308014.9,308014.9,7699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688445,54621.00
12/21/2015 04:00,2,0.000,ALERT,212.61,300.87,59.996,1450688403,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,314905.7,314905.7,12352,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688447,54622.00
12/21/2015 04:00,2,0.000,ALERT,212.38,300.57,59.954,1450688403,"201051344000917","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,312584.7,312584.7,12365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688448,54623.00
12/21/2015 04:00,2,0.000,ALERT,212.61,301.47,59.965,1450688403,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,315672.6,315672.6,12367,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688450,54624.00
12/21/2015 04:00,2,0.000,ALERT,212.38,300.57,59.991,1450688403,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,309757.8,309757.8,12342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688452,54625.00
12/21/2015 04:00,2,0.000,ALERT,211.48,299.67,59.959,1450688403,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,567936.0,567936.0,1565,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688454,54626.00
12/21/2015 04:00,2,0.000,ALERT,212.38,299.07,59.954,1450688403,"274151322000068","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,476051.6,476051.6,1611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688456,54627.00
12/21/2015 04:00,2,0.000,ALERT,211.93,301.17,59.965,1450688403,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,306351.7,306351.7,12331,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688458,54628.00
12/21/2015 04:00,2,0.000,ALERT,212.16,302.98,59.965,1450688403,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,312331.7,312331.7,7684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688460,54629.00
12/21/2015 04:00,2,0.000,ALERT,212.38,300.87,59.970,1450688403,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,312674.7,312674.7,12345,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688461,54630.00
12/21/2015 04:00,2,0.000,ALERT,211.70,300.27,59.922,1450688403,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,580071.1,580071.1,1566,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688463,54631.00
12/21/2015 04:00,2,0.000,ALERT,212.83,302.68,59.965,1450688403,"201051344000867","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,301410.1,301410.1,7680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688465,54632.00
12/21/2015 04:00,2,0.000,ALERT,212.38,301.17,59.965,1450688403,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,310848.3,310848.3,12359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688467,54633.00
12/21/2015 04:00,2,0.000,ALERT,212.38,302.68,59.965,1450688403,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,314367.6,314367.6,7688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688468,54634.00
12/21/2015 04:00,2,0.000,ALERT,213.06,302.37,59.944,1450688403,"201051344000648","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,308250.7,308250.7,7680,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688470,54635.00
12/21/2015 04:00,2,0.000,ALERT,212.61,303.28,59.959,1450688403,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,315817.8,315817.8,7680,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688472,54636.00
12/21/2015 04:00,2,0.000,ALERT,212.61,302.98,59.959,1450688403,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,311090.2,311090.2,7687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688474,54637.00
12/21/2015 04:00,2,0.000,ALERT,212.83,302.68,59.965,1450688403,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,306648.9,306648.9,7691,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688476,54638.00
12/21/2015 04:00,2,0.000,ALERT,213.06,302.98,59.954,1450688403,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,308715.1,308715.1,7688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450688478,54639.00
12/21/2015 04:00,2,0.000,ALERT,211.93,299.37,59.959,1450688403,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,555539.4,555539.4,1570,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450688479,54640.00
12/21/2015 04:15,2,0.000,ALERT,213.29,302.98,60.007,1450689303,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,309420.4,309420.4,7688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689306,54641.00
12/21/2015 04:15,2,0.000,ALERT,212.38,301.17,59.996,1450689303,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,582799.6,582799.6,1566,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689307,54642.00
12/21/2015 04:15,2,0.000,ALERT,213.51,302.68,59.986,1450689303,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,302276.9,302276.9,7693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689309,54643.00
12/21/2015 04:15,2,0.000,ALERT,212.83,302.98,60.002,1450689303,"201051344000469","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,303228.9,303228.9,7704,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689311,54644.00
12/21/2015 04:15,2,0.000,ALERT,212.16,301.77,59.996,1450689303,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,308157.5,308157.5,12337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689313,54645.00
12/21/2015 04:15,2,0.000,ALERT,211.70,300.27,60.023,1450689303,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,590371.5,590371.5,1567,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689315,54646.00
12/21/2015 04:15,2,0.000,ALERT,212.61,301.77,60.002,1450689303,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,312763.1,312763.1,12341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689316,54647.00
12/21/2015 04:15,2,0.000,ALERT,212.61,301.77,60.002,1450689303,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,311274.8,311274.8,12375,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689318,54648.00
12/21/2015 04:15,2,0.000,ALERT,213.06,302.37,59.970,1450689303,"201051344000582","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,306084.0,306084.0,12335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689320,54649.00
12/21/2015 04:15,2,0.000,ALERT,212.16,301.47,60.028,1450689303,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,314973.2,314973.2,12337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689322,54650.00
12/21/2015 04:15,2,0.000,ALERT,212.16,300.57,59.991,1450689303,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,476147.6,476147.6,1613,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689324,54651.00
12/21/2015 04:15,2,0.000,ALERT,212.83,303.88,60.007,1450689303,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316851.4,316851.4,7688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689326,54652.00
12/21/2015 04:15,2,0.000,ALERT,212.38,301.77,59.986,1450689303,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,313578.1,313578.1,12347,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689328,54653.00
12/21/2015 04:15,2,0.000,ALERT,212.61,301.47,60.007,1450689303,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,315270.1,315270.1,12339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689330,54654.00
12/21/2015 04:15,2,0.000,ALERT,212.61,300.87,59.991,1450689303,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,309462.0,309462.0,12347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689332,54655.00
12/21/2015 04:15,2,0.000,ALERT,212.38,301.47,59.981,1450689303,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,584833.3,584833.3,1570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689333,54656.00
