ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 04:15,2,0.000,ALERT,212.83,301.17,59.986,1450689303,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,621160.9,621160.9,1563,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689335,54657.00
12/21/2015 04:15,2,0.000,ALERT,212.83,303.88,59.991,1450689303,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,300926.0,300926.0,7690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689337,54658.00
12/21/2015 04:15,2,0.000,ALERT,212.16,302.07,59.991,1450689303,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,614104.9,614104.9,1566,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689339,54659.00
12/21/2015 04:15,2,0.000,ALERT,212.61,302.98,60.028,1450689303,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,301274.4,301274.4,7688,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689341,54660.00
12/21/2015 04:15,2,0.000,ALERT,212.38,300.57,59.986,1450689303,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,313295.0,313295.0,12340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689343,54661.00
12/21/2015 04:15,2,0.000,ALERT,212.61,303.28,59.981,1450689303,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,311149.9,311149.9,7695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689344,54662.00
12/21/2015 04:15,2,0.000,ALERT,213.51,302.98,59.981,1450689303,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,308014.9,308014.9,7701,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689346,54663.00
12/21/2015 04:15,2,0.000,ALERT,212.83,301.47,59.959,1450689303,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,314905.7,314905.7,12354,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689348,54664.00
12/21/2015 04:15,2,0.000,ALERT,212.61,300.87,59.996,1450689303,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,312584.7,312584.7,12367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689350,54665.00
12/21/2015 04:15,2,0.000,ALERT,212.83,301.77,60.018,1450689303,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,315672.6,315672.6,12369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689352,54666.00
12/21/2015 04:15,2,0.000,ALERT,212.38,300.87,59.949,1450689303,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,309757.8,309757.8,12344,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689353,54667.00
12/21/2015 04:15,2,0.000,ALERT,211.93,300.57,59.986,1450689303,"274151322000088","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,567936.0,567936.0,1567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689355,54668.00
12/21/2015 04:15,2,0.000,ALERT,212.83,300.27,59.981,1450689303,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,476051.6,476051.6,1613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689357,54669.00
12/21/2015 04:15,2,0.000,ALERT,212.16,301.47,59.996,1450689303,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,306351.7,306351.7,12333,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689359,54670.00
12/21/2015 04:15,2,0.000,ALERT,212.61,303.58,60.023,1450689303,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,312331.7,312331.7,7686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689361,54671.00
12/21/2015 04:15,2,0.000,ALERT,212.61,301.47,59.996,1450689303,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,312674.7,312674.7,12347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689362,54672.00
12/21/2015 04:15,2,0.000,ALERT,211.93,301.47,59.986,1450689303,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,580071.1,580071.1,1568,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689364,54673.00
12/21/2015 04:15,2,0.000,ALERT,213.29,302.98,60.039,1450689303,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,301410.1,301410.1,7682,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689366,54674.00
12/21/2015 04:15,2,0.000,ALERT,212.38,301.77,60.039,1450689303,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,310848.3,310848.3,12361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689368,54675.00
12/21/2015 04:15,2,0.000,ALERT,212.61,302.98,59.991,1450689303,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,314367.6,314367.6,7690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689370,54676.00
12/21/2015 04:15,2,0.000,ALERT,213.29,302.37,60.002,1450689303,"201051344000648","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,308250.7,308250.7,7682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689371,54677.00
12/21/2015 04:15,2,0.000,ALERT,213.06,303.58,59.996,1450689303,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,315817.8,315817.8,7682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689373,54678.00
12/21/2015 04:15,2,0.000,ALERT,212.83,302.98,59.996,1450689303,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,311090.2,311090.2,7689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689375,54679.00
12/21/2015 04:15,2,0.000,ALERT,213.06,302.98,59.996,1450689303,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,306648.9,306648.9,7693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450689377,54680.00
12/21/2015 04:15,2,0.000,ALERT,213.29,303.28,59.991,1450689303,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,308715.1,308715.1,7690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689379,54681.00
12/21/2015 04:15,2,0.000,ALERT,212.16,299.67,59.991,1450689303,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,555539.4,555539.4,1572,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450689380,54682.00
12/21/2015 04:30,2,0.000,ALERT,213.06,302.68,59.981,1450690204,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,309420.4,309420.4,7690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690206,54683.00
12/21/2015 04:30,2,0.000,ALERT,212.16,300.27,59.933,1450690204,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,582799.6,582799.6,1568,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690207,54684.00
12/21/2015 04:30,2,0.000,ALERT,213.29,302.68,59.975,1450690204,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,302276.9,302276.9,7695,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690209,54685.00
12/21/2015 04:30,2,0.000,ALERT,212.61,302.37,59.991,1450690204,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,303228.9,303228.9,7706,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690211,54686.00
12/21/2015 04:30,2,0.000,ALERT,212.16,300.87,59.986,1450690204,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,308157.5,308157.5,12339,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690213,54687.00
12/21/2015 04:30,2,0.000,ALERT,211.48,299.37,59.975,1450690204,"274151322000052","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,590371.5,590371.5,1569,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690214,54688.00
12/21/2015 04:30,2,0.000,ALERT,212.38,301.17,59.981,1450690204,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,312763.1,312763.1,12343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690216,54689.00
12/21/2015 04:30,2,0.000,ALERT,212.38,301.17,59.975,1450690204,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,311274.8,311274.8,12377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690218,54690.00
12/21/2015 04:30,2,0.000,ALERT,212.83,302.07,59.975,1450690204,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,306084.0,306084.0,12337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690220,54691.00
12/21/2015 04:30,2,0.000,ALERT,211.70,300.87,59.928,1450690204,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314973.2,314973.2,12339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690222,54692.00
12/21/2015 04:30,2,0.000,ALERT,211.93,299.37,59.954,1450690204,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,476147.6,476147.6,1615,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690224,54693.00
12/21/2015 04:30,2,0.000,ALERT,212.61,303.28,59.981,1450690204,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,316851.4,316851.4,7690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690226,54694.00
12/21/2015 04:30,2,0.000,ALERT,212.38,301.47,59.965,1450690204,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,313578.1,313578.1,12349,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690228,54695.00
12/21/2015 04:30,2,0.000,ALERT,212.38,300.87,59.933,1450690204,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,315270.1,315270.1,12341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690229,54696.00
12/21/2015 04:30,2,0.000,ALERT,212.61,300.57,59.970,1450690204,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,309462.0,309462.0,12349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690231,54697.00
12/21/2015 04:30,2,0.000,ALERT,212.16,299.97,59.965,1450690204,"274151322000083","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,584833.3,584833.3,1572,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690233,54698.00
12/21/2015 04:30,2,0.000,ALERT,212.38,299.67,59.959,1450690204,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,621160.9,621160.9,1565,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690235,54699.00
12/21/2015 04:30,2,0.000,ALERT,212.61,303.28,59.975,1450690204,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,300926.0,300926.0,7692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690237,54700.00
12/21/2015 04:30,2,0.000,ALERT,211.70,301.47,59.986,1450690204,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,614104.9,614104.9,1568,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690239,54701.00
12/21/2015 04:30,2,0.000,ALERT,212.38,302.68,59.975,1450690204,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,301274.4,301274.4,7690,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690240,54702.00
12/21/2015 04:30,2,0.000,ALERT,212.16,300.27,59.959,1450690204,"201051344001025","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,313295.0,313295.0,12342,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690242,54703.00
12/21/2015 04:30,2,0.000,ALERT,212.38,302.37,59.959,1450690204,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,311149.9,311149.9,7697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690244,54704.00
12/21/2015 04:30,2,0.000,ALERT,213.06,302.37,59.965,1450690204,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,308014.9,308014.9,7703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690246,54705.00
12/21/2015 04:30,2,0.000,ALERT,212.83,301.17,59.949,1450690204,"201051344000685","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,314905.7,314905.7,12356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690248,54706.00
12/21/2015 04:30,2,0.000,ALERT,212.38,300.57,59.954,1450690204,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,312584.7,312584.7,12369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690249,54707.00
12/21/2015 04:30,2,0.000,ALERT,212.61,301.47,59.959,1450690204,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,315672.6,315672.6,12371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690251,54708.00
12/21/2015 04:30,2,0.000,ALERT,212.38,300.27,59.986,1450690204,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,309757.8,309757.8,12346,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690253,54709.00
12/21/2015 04:30,2,0.000,ALERT,211.48,299.97,59.954,1450690204,"274151322000088","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,567936.0,567936.0,1569,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690255,54710.00
12/21/2015 04:30,2,0.000,ALERT,212.38,299.07,59.944,1450690204,"274151322000068","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,476051.6,476051.6,1615,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690257,54711.00
12/21/2015 04:30,2,0.000,ALERT,211.93,300.87,60.002,1450690204,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,306351.7,306351.7,12335,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690258,54712.00
12/21/2015 04:30,2,0.000,ALERT,212.16,302.98,59.949,1450690204,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,312331.7,312331.7,7688,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690260,54713.00
12/21/2015 04:30,2,0.000,ALERT,212.16,300.87,59.954,1450690204,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,312674.7,312674.7,12349,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690262,54714.00
12/21/2015 04:30,2,0.000,ALERT,211.48,299.97,59.938,1450690204,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,580071.1,580071.1,1570,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690264,54715.00
12/21/2015 04:30,2,0.000,ALERT,212.83,302.07,59.959,1450690204,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,301410.1,301410.1,7684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450690266,54716.00
12/21/2015 04:30,2,0.000,ALERT,212.38,300.87,59.954,1450690204,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,310848.3,310848.3,12363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690267,54717.00
12/21/2015 04:30,2,0.000,ALERT,212.38,302.37,59.965,1450690204,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,314367.6,314367.6,7692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690269,54718.00
12/21/2015 04:30,2,0.000,ALERT,212.83,301.77,59.907,1450690204,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,308250.7,308250.7,7684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690271,54719.00
12/21/2015 04:30,2,0.000,ALERT,212.61,302.98,59.991,1450690204,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,315817.8,315817.8,7684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690273,54720.00
12/21/2015 04:30,2,0.000,ALERT,212.38,302.07,59.938,1450690204,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,311090.2,311090.2,7691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690275,54721.00
12/21/2015 04:30,2,0.000,ALERT,212.61,302.37,59.954,1450690204,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,306648.9,306648.9,7695,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690276,54722.00
12/21/2015 04:30,2,0.000,ALERT,213.06,303.58,59.944,1450690204,"201051344000576","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,308715.1,308715.1,7692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690278,54723.00
12/21/2015 04:30,2,0.000,ALERT,211.70,299.37,59.938,1450690204,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,555539.4,555539.4,1574,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450690280,54724.00
12/21/2015 04:45,2,0.000,ALERT,212.83,302.37,59.959,1450691104,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,309420.4,309420.4,7692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691106,54725.00
12/21/2015 04:45,2,0.000,ALERT,211.93,299.97,59.996,1450691104,"274151322000085","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,582799.6,582799.6,1570,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691108,54726.00
12/21/2015 04:45,2,0.000,ALERT,212.83,301.77,59.991,1450691104,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,302276.9,302276.9,7697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691110,54727.00
12/21/2015 04:45,2,0.000,ALERT,212.38,302.07,60.007,1450691104,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,303228.9,303228.9,7708,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691112,54728.00
12/21/2015 04:45,2,0.000,ALERT,211.70,300.57,59.991,1450691104,"201051344000646","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,308157.5,308157.5,12341,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691114,54729.00
12/21/2015 04:45,2,0.000,ALERT,211.48,300.27,59.981,1450691104,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,590371.5,590371.5,1571,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450691115,54730.00
12/21/2015 04:45,2,0.000,ALERT,212.16,300.87,60.002,1450691104,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,312763.1,312763.1,12345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691117,54731.00
12/21/2015 04:45,2,0.000,ALERT,211.93,300.87,59.996,1450691104,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,311274.8,311274.8,12379,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691119,54732.00
12/21/2015 04:45,2,0.000,ALERT,212.38,301.17,59.986,1450691104,"201051344000582","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,306084.0,306084.0,12339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691121,54733.00
12/21/2015 04:45,2,0.000,ALERT,211.48,300.27,59.991,1450691104,"201051344000955","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,314973.2,314973.2,12341,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691123,54734.00
12/21/2015 04:45,2,0.000,ALERT,211.93,299.67,59.991,1450691104,"274151322000094","219011344069620",0.00,-0.50,0,297.87,300.87,0.0,0.0,0.000,476147.6,476147.6,1617,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691124,54735.00
12/21/2015 04:45,2,0.000,ALERT,212.38,302.98,59.944,1450691104,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,316851.4,316851.4,7692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691126,54736.00
12/21/2015 04:45,2,0.000,ALERT,211.70,300.87,59.986,1450691104,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,313578.1,313578.1,12351,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691128,54737.00
12/21/2015 04:45,2,0.000,ALERT,211.93,300.27,59.991,1450691104,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,315270.1,315270.1,12343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691130,54738.00
12/21/2015 04:45,2,0.000,ALERT,212.16,299.97,60.028,1450691104,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309462.0,309462.0,12351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691132,54739.00
12/21/2015 04:45,2,0.000,ALERT,211.93,300.27,59.981,1450691104,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,584833.3,584833.3,1574,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691134,54740.00
12/21/2015 04:45,2,0.000,ALERT,212.38,299.97,60.012,1450691104,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,621160.9,621160.9,1567,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691135,54741.00
12/21/2015 04:45,2,0.000,ALERT,212.16,302.68,59.991,1450691104,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,300926.0,300926.0,7694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691137,54742.00
12/21/2015 04:45,2,0.000,ALERT,211.93,301.47,59.991,1450691104,"274151322000095","219011344069620",0.00,-0.50,0,299.67,302.37,0.0,0.0,0.000,614104.9,614104.9,1570,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691139,54743.00
12/21/2015 04:45,2,0.000,ALERT,212.16,302.07,59.991,1450691104,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,301274.4,301274.4,7692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691141,54744.00
12/21/2015 04:45,2,0.000,ALERT,211.70,299.97,60.002,1450691104,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,313295.0,313295.0,12344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691143,54745.00
12/21/2015 04:45,2,0.000,ALERT,212.16,302.68,59.965,1450691104,"201051344000458","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,311149.9,311149.9,7699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691145,54746.00
12/21/2015 04:45,2,0.000,ALERT,212.83,301.77,59.954,1450691104,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,308014.9,308014.9,7705,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691147,54747.00
12/21/2015 04:45,2,0.000,ALERT,212.16,300.57,60.012,1450691104,"201051344000685","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,314905.7,314905.7,12358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691148,54748.00
12/21/2015 04:45,2,0.000,ALERT,212.16,300.27,59.986,1450691104,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,312584.7,312584.7,12371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691150,54749.00
12/21/2015 04:45,2,0.000,ALERT,211.93,300.87,59.954,1450691104,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,315672.6,315672.6,12373,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691152,54750.00
12/21/2015 04:45,2,0.000,ALERT,211.93,300.27,59.991,1450691104,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,309757.8,309757.8,12348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691154,54751.00
12/21/2015 04:45,2,0.000,ALERT,211.25,299.67,59.991,1450691104,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,567936.0,567936.0,1571,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691156,54752.00
12/21/2015 04:45,2,0.000,ALERT,212.16,299.37,59.986,1450691104,"274151322000068","219011344069620",0.00,1.00,0,298.17,300.87,0.0,0.0,0.000,476051.6,476051.6,1617,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691158,54753.00
12/21/2015 04:45,2,0.000,ALERT,211.48,300.57,59.954,1450691104,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,306351.7,306351.7,12337,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691159,54754.00
12/21/2015 04:45,2,0.000,ALERT,211.93,302.68,59.981,1450691104,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,312331.7,312331.7,7690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691161,54755.00
12/21/2015 04:45,2,0.000,ALERT,211.70,300.27,60.002,1450691104,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,312674.7,312674.7,12351,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450691163,54756.00
12/21/2015 04:45,2,0.000,ALERT,211.70,300.27,59.991,1450691104,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,580071.1,580071.1,1572,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691165,54757.00
12/21/2015 04:45,2,0.000,ALERT,212.38,301.77,60.007,1450691104,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,301410.1,301410.1,7686,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450691167,54758.00
12/21/2015 04:45,2,0.000,ALERT,211.93,300.57,59.996,1450691104,"201051344001093","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,310848.3,310848.3,12365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691169,54759.00
12/21/2015 04:45,2,0.000,ALERT,212.16,302.07,59.991,1450691104,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314367.6,314367.6,7694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691170,54760.00
12/21/2015 04:45,2,0.000,ALERT,212.61,301.47,59.954,1450691104,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,308250.7,308250.7,7686,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691172,54761.00
12/21/2015 04:45,2,0.000,ALERT,212.38,302.68,60.018,1450691104,"201051344000569","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,315817.8,315817.8,7686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691174,54762.00
12/21/2015 04:45,2,0.000,ALERT,212.16,302.37,59.996,1450691104,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,311090.2,311090.2,7693,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450691176,54763.00
12/21/2015 04:45,2,0.000,ALERT,212.38,302.07,60.002,1450691104,"201051344001158","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,306648.9,306648.9,7697,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691178,54764.00
12/21/2015 04:45,2,0.000,ALERT,212.83,302.68,59.986,1450691104,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,308715.1,308715.1,7694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450691179,54765.00
12/21/2015 04:45,2,0.000,ALERT,211.70,299.07,59.981,1450691104,"274151322000087","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,555539.4,555539.4,1576,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450691181,54766.00
12/21/2015 05:00,2,0.000,ALERT,211.93,301.17,60.012,1450692003,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,309420.4,309420.4,7694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692005,54767.00
12/21/2015 05:00,2,0.000,ALERT,211.03,299.07,60.002,1450692003,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,582799.6,582799.6,1572,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692007,54768.00
12/21/2015 05:00,2,0.000,ALERT,212.16,300.87,59.975,1450692003,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,302276.9,302276.9,7699,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692009,54769.00
12/21/2015 05:00,2,0.000,ALERT,211.70,300.87,60.028,1450692003,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,303228.9,303228.9,7710,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692010,54770.00
12/21/2015 05:00,2,0.000,ALERT,211.03,299.37,60.023,1450692003,"201051344000646","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,308157.5,308157.5,12343,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692012,54771.00
12/21/2015 05:00,2,0.000,ALERT,210.57,299.97,60.012,1450692003,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,590371.5,590371.5,1573,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692014,54772.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.37,60.023,1450692003,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,312763.1,312763.1,12347,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692016,54773.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.97,60.023,1450692003,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,311274.8,311274.8,12381,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692018,54774.00
12/21/2015 05:00,2,0.000,ALERT,211.70,300.27,60.012,1450692003,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,306084.0,306084.0,12341,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692019,54775.00
12/21/2015 05:00,2,0.000,ALERT,210.80,299.37,60.023,1450692003,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,314973.2,314973.2,12343,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692021,54776.00
12/21/2015 05:00,2,0.000,ALERT,211.03,298.77,60.018,1450692003,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,476147.6,476147.6,1619,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692023,54777.00
12/21/2015 05:00,2,0.000,ALERT,211.70,301.77,60.018,1450692003,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,316851.4,316851.4,7694,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692025,54778.00
12/21/2015 05:00,2,0.000,ALERT,210.80,299.37,60.012,1450692003,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,313578.1,313578.1,12353,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692027,54779.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.37,60.018,1450692003,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,315270.1,315270.1,12345,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692028,54780.00
12/21/2015 05:00,2,0.000,ALERT,211.48,298.77,60.012,1450692003,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,309462.0,309462.0,12353,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692030,54781.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.67,60.018,1450692003,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,584833.3,584833.3,1576,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692032,54782.00
12/21/2015 05:00,2,0.000,ALERT,211.48,299.07,60.023,1450692003,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,621160.9,621160.9,1569,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692034,54783.00
12/21/2015 05:00,2,0.000,ALERT,211.48,301.77,60.007,1450692003,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,300926.0,300926.0,7696,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692036,54784.00
12/21/2015 05:00,2,0.000,ALERT,211.03,300.27,60.039,1450692003,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,614104.9,614104.9,1572,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692038,54785.00
12/21/2015 05:00,2,0.000,ALERT,211.48,300.87,60.018,1450692003,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,301274.4,301274.4,7694,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692040,54786.00
12/21/2015 05:00,2,0.000,ALERT,211.03,298.77,60.034,1450692003,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,313295.0,313295.0,12346,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692042,54787.00
12/21/2015 05:00,2,0.000,ALERT,211.25,300.87,60.012,1450692003,"201051344000458","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,311149.9,311149.9,7701,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692044,54788.00
12/21/2015 05:00,2,0.000,ALERT,211.93,300.87,60.007,1450692003,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,308014.9,308014.9,7707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692045,54789.00
12/21/2015 05:00,2,0.000,ALERT,211.48,299.37,60.007,1450692003,"201051344000685","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,314905.7,314905.7,12360,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692047,54790.00
12/21/2015 05:00,2,0.000,ALERT,211.25,298.77,59.996,1450692003,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,312584.7,312584.7,12373,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692049,54791.00
12/21/2015 05:00,2,0.000,ALERT,211.48,299.67,60.012,1450692003,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,315672.6,315672.6,12375,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692051,54792.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.07,60.012,1450692003,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,309757.8,309757.8,12350,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692053,54793.00
12/21/2015 05:00,2,0.000,ALERT,210.57,298.77,60.012,1450692003,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,567936.0,567936.0,1573,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692054,54794.00
12/21/2015 05:00,2,0.000,ALERT,211.70,298.77,60.002,1450692003,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,476051.6,476051.6,1619,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692056,54795.00
12/21/2015 05:00,2,0.000,ALERT,211.03,299.37,60.012,1450692003,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,306351.7,306351.7,12339,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692058,54796.00
12/21/2015 05:00,2,0.000,ALERT,211.25,301.47,60.007,1450692003,"201051344000594","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,312331.7,312331.7,7692,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692060,54797.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.07,60.018,1450692003,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,312674.7,312674.7,12353,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692062,54798.00
12/21/2015 05:00,2,0.000,ALERT,211.03,300.27,60.028,1450692003,"274151322000054","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,580071.1,580071.1,1574,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692064,54799.00
12/21/2015 05:00,2,0.000,ALERT,211.70,300.27,60.018,1450692003,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,301410.1,301410.1,7688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692065,54800.00
12/21/2015 05:00,2,0.000,ALERT,211.25,299.67,60.018,1450692003,"201051344001093","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,310848.3,310848.3,12367,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692067,54801.00
12/21/2015 05:00,2,0.000,ALERT,211.25,300.87,60.002,1450692003,"201051344000900","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,314367.6,314367.6,7696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692069,54802.00
