ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 05:00,2,0.000,ALERT,211.70,300.27,60.023,1450692003,"201051344000648","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,308250.7,308250.7,7688,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692071,54803.00
12/21/2015 05:00,2,0.000,ALERT,211.48,301.17,60.007,1450692003,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,315817.8,315817.8,7688,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692073,54804.00
12/21/2015 05:00,2,0.000,ALERT,211.48,300.87,60.007,1450692003,"201051344000983","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,311090.2,311090.2,7695,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692075,54805.00
12/21/2015 05:00,2,0.000,ALERT,211.70,300.87,60.012,1450692003,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,306648.9,306648.9,7699,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692076,54806.00
12/21/2015 05:00,2,0.000,ALERT,212.16,301.47,60.012,1450692003,"201051344000576","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,308715.1,308715.1,7696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692078,54807.00
12/21/2015 05:00,2,0.000,ALERT,211.03,298.77,60.018,1450692003,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,555539.4,555539.4,1578,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692080,54808.00
12/21/2015 05:15,2,0.000,ALERT,212.16,300.87,59.959,1450692904,"201051344000645","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,309420.4,309420.4,7696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692906,54809.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.37,59.965,1450692904,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,582799.6,582799.6,1574,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692908,54810.00
12/21/2015 05:15,2,0.000,ALERT,212.38,300.57,59.991,1450692904,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,302276.9,302276.9,7701,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692909,54811.00
12/21/2015 05:15,2,0.000,ALERT,211.93,300.87,59.986,1450692904,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,303228.9,303228.9,7712,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692911,54812.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.67,59.954,1450692904,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,308157.5,308157.5,12345,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692913,54813.00
12/21/2015 05:15,2,0.000,ALERT,210.80,299.07,60.023,1450692904,"274151322000052","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,590371.5,590371.5,1575,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692915,54814.00
12/21/2015 05:15,2,0.000,ALERT,211.25,299.67,59.981,1450692904,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,312763.1,312763.1,12349,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692917,54815.00
12/21/2015 05:15,2,0.000,ALERT,211.25,299.67,59.986,1450692904,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,311274.8,311274.8,12383,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692918,54816.00
12/21/2015 05:15,2,0.000,ALERT,211.70,300.57,59.991,1450692904,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,306084.0,306084.0,12343,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692920,54817.00
12/21/2015 05:15,2,0.000,ALERT,210.80,299.67,59.986,1450692904,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,314973.2,314973.2,12345,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692922,54818.00
12/21/2015 05:15,2,0.000,ALERT,211.03,298.77,59.991,1450692904,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.27,0.0,0.0,0.000,476147.6,476147.6,1621,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692924,54819.00
12/21/2015 05:15,2,0.000,ALERT,211.70,301.17,59.996,1450692904,"201051344000579","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,316851.4,316851.4,7696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692926,54820.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.97,59.991,1450692904,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,313578.1,313578.1,12355,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692927,54821.00
12/21/2015 05:15,2,0.000,ALERT,211.25,299.37,60.012,1450692904,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,315270.1,315270.1,12347,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692929,54822.00
12/21/2015 05:15,2,0.000,ALERT,211.48,299.07,60.028,1450692904,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,309462.0,309462.0,12355,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692931,54823.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.37,60.007,1450692904,"274151322000083","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,584833.3,584833.3,1578,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692933,54824.00
12/21/2015 05:15,2,0.000,ALERT,211.48,299.37,60.023,1450692904,"274151322000076","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,621160.9,621160.9,1571,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692935,54825.00
12/21/2015 05:15,2,0.000,ALERT,211.48,301.17,59.991,1450692904,"201051344000868","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,300926.0,300926.0,7698,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692937,54826.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.97,59.991,1450692904,"274151322000095","219011344069620",0.00,-1.00,0,298.77,301.77,0.0,0.0,0.000,614104.9,614104.9,1574,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692938,54827.00
12/21/2015 05:15,2,0.000,ALERT,211.48,300.27,59.996,1450692904,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.98,0.0,0.0,0.000,301274.4,301274.4,7696,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692940,54828.00
12/21/2015 05:15,2,0.000,ALERT,210.80,298.47,60.007,1450692904,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,313295.0,313295.0,12348,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692942,54829.00
12/21/2015 05:15,2,0.000,ALERT,211.25,300.57,59.996,1450692904,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,311149.9,311149.9,7703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692944,54830.00
12/21/2015 05:15,2,0.000,ALERT,212.16,300.27,60.018,1450692904,"201051344000853","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,308014.9,308014.9,7709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692946,54831.00
12/21/2015 05:15,2,0.000,ALERT,211.48,299.37,59.991,1450692904,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,314905.7,314905.7,12362,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692948,54832.00
12/21/2015 05:15,2,0.000,ALERT,211.48,299.07,60.012,1450692904,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,312584.7,312584.7,12375,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692949,54833.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.37,60.002,1450692904,"201051344001145","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,315672.6,315672.6,12377,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692951,54834.00
12/21/2015 05:15,2,0.000,ALERT,211.25,298.77,60.007,1450692904,"201051344000651","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,309757.8,309757.8,12352,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692953,54835.00
12/21/2015 05:15,2,0.000,ALERT,210.57,299.07,60.002,1450692904,"274151322000088","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,567936.0,567936.0,1575,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692955,54836.00
12/21/2015 05:15,2,0.000,ALERT,211.48,298.17,60.002,1450692904,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,476051.6,476051.6,1621,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692957,54837.00
12/21/2015 05:15,2,0.000,ALERT,210.57,299.37,60.034,1450692904,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,306351.7,306351.7,12341,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692958,54838.00
12/21/2015 05:15,2,0.000,ALERT,211.25,301.17,59.996,1450692904,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,312331.7,312331.7,7694,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692960,54839.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.07,60.007,1450692904,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,312674.7,312674.7,12355,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692962,54840.00
12/21/2015 05:15,2,0.000,ALERT,210.80,299.07,60.007,1450692904,"274151322000054","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,580071.1,580071.1,1576,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692964,54841.00
12/21/2015 05:15,2,0.000,ALERT,211.93,300.27,60.039,1450692904,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,301410.1,301410.1,7690,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692966,54842.00
12/21/2015 05:15,2,0.000,ALERT,211.03,299.37,60.028,1450692904,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,310848.3,310848.3,12369,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692967,54843.00
12/21/2015 05:15,2,0.000,ALERT,211.48,300.57,60.007,1450692904,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314367.6,314367.6,7698,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692969,54844.00
12/21/2015 05:15,2,0.000,ALERT,211.70,299.97,60.007,1450692904,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,308250.7,308250.7,7690,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692971,54845.00
12/21/2015 05:15,2,0.000,ALERT,211.70,301.17,60.007,1450692904,"201051344000569","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,315817.8,315817.8,7690,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692973,54846.00
12/21/2015 05:15,2,0.000,ALERT,211.48,300.57,60.034,1450692904,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,311090.2,311090.2,7697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692975,54847.00
12/21/2015 05:15,2,0.000,ALERT,211.70,300.57,60.012,1450692904,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,306648.9,306648.9,7701,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692976,54848.00
12/21/2015 05:15,2,0.000,ALERT,212.16,301.17,60.007,1450692904,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,308715.1,308715.1,7698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450692978,54849.00
12/21/2015 05:15,2,0.000,ALERT,211.03,297.87,60.002,1450692904,"274151322000087","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,555539.4,555539.4,1580,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450692980,54850.00
12/21/2015 05:30,2,0.000,ALERT,211.70,300.27,59.975,1450693803,"201051344000645","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,309420.4,309420.4,7698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693805,54851.00
12/21/2015 05:30,2,0.000,ALERT,210.80,298.47,59.965,1450693803,"274151322000085","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,582799.6,582799.6,1576,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693807,54852.00
12/21/2015 05:30,2,0.000,ALERT,211.93,300.27,59.975,1450693803,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,302276.9,302276.9,7703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450693809,54853.00
12/21/2015 05:30,2,0.000,ALERT,211.25,300.57,59.954,1450693803,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,303228.9,303228.9,7714,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693811,54854.00
12/21/2015 05:30,2,0.000,ALERT,210.57,298.77,59.970,1450693803,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,308157.5,308157.5,12347,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693813,54855.00
12/21/2015 05:30,2,0.000,ALERT,210.57,299.07,59.970,1450693803,"274151322000052","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,590371.5,590371.5,1577,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693815,54856.00
12/21/2015 05:30,2,0.000,ALERT,211.03,299.07,59.965,1450693803,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,312763.1,312763.1,12351,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450693817,54857.00
12/21/2015 05:30,2,0.000,ALERT,211.03,299.37,59.970,1450693803,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,311274.8,311274.8,12385,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693818,54858.00
12/21/2015 05:30,2,0.000,ALERT,211.48,299.97,59.965,1450693803,"201051344000582","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,306084.0,306084.0,12345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693820,54859.00
12/21/2015 05:30,2,0.000,ALERT,210.57,299.07,59.991,1450693803,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,314973.2,314973.2,12347,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693822,54860.00
12/21/2015 05:30,2,0.000,ALERT,210.57,297.87,59.959,1450693803,"274151322000094","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,476147.6,476147.6,1623,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693824,54861.00
12/21/2015 05:30,2,0.000,ALERT,211.48,301.17,59.975,1450693803,"201051344000579","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,316851.4,316851.4,7698,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693825,54862.00
12/21/2015 05:30,2,0.000,ALERT,211.03,299.67,59.965,1450693803,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,313578.1,313578.1,12357,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450693827,54863.00
12/21/2015 05:30,2,0.000,ALERT,210.80,298.77,59.965,1450693803,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,315270.1,315270.1,12349,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693829,54864.00
12/21/2015 05:30,2,0.000,ALERT,211.25,298.77,59.949,1450693803,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,309462.0,309462.0,12357,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693831,54865.00
12/21/2015 05:30,2,0.000,ALERT,210.80,299.37,59.944,1450693803,"274151322000083","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,584833.3,584833.3,1580,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693833,54866.00
12/21/2015 05:30,2,0.000,ALERT,211.25,297.87,59.959,1450693803,"274151322000076","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,621160.9,621160.9,1573,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693834,54867.00
12/21/2015 05:30,2,0.000,ALERT,211.25,301.17,59.965,1450693803,"201051344000868","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,300926.0,300926.0,7700,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450693836,54868.00
12/21/2015 05:30,2,0.000,ALERT,210.57,299.37,59.933,1450693803,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,614104.9,614104.9,1576,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693838,54869.00
12/21/2015 05:30,2,0.000,ALERT,210.80,299.97,59.970,1450693803,"201051344000988","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,301274.4,301274.4,7698,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693840,54870.00
12/21/2015 05:30,2,0.000,ALERT,210.80,298.17,59.954,1450693803,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,313295.0,313295.0,12350,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693842,54871.00
12/21/2015 05:30,2,0.000,ALERT,211.03,300.57,59.981,1450693803,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,311149.9,311149.9,7705,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693844,54872.00
12/21/2015 05:30,2,0.000,ALERT,211.70,300.27,59.970,1450693803,"201051344000853","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,308014.9,308014.9,7711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693845,54873.00
12/21/2015 05:30,2,0.000,ALERT,211.25,299.07,60.007,1450693803,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,314905.7,314905.7,12364,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450693847,54874.00
12/21/2015 05:30,2,0.000,ALERT,211.03,298.47,59.949,1450693803,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,312584.7,312584.7,12377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693849,54875.00
12/21/2015 05:30,2,0.000,ALERT,211.25,299.37,59.965,1450693803,"201051344001145","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,315672.6,315672.6,12379,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693851,54876.00
12/21/2015 05:30,2,0.000,ALERT,211.03,298.17,59.991,1450693803,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,309757.8,309757.8,12354,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693853,54877.00
12/21/2015 05:30,2,0.000,ALERT,210.12,297.87,59.954,1450693803,"274151322000088","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,567936.0,567936.0,1577,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693854,54878.00
12/21/2015 05:30,2,0.000,ALERT,211.25,297.87,59.949,1450693803,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,476051.6,476051.6,1623,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693856,54879.00
12/21/2015 05:30,2,0.000,ALERT,210.57,299.07,59.986,1450693803,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,306351.7,306351.7,12343,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693858,54880.00
12/21/2015 05:30,2,0.000,ALERT,210.80,300.57,59.959,1450693803,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,312331.7,312331.7,7696,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693860,54881.00
12/21/2015 05:30,2,0.000,ALERT,211.03,299.07,59.981,1450693803,"201051344001203","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,312674.7,312674.7,12357,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693862,54882.00
12/21/2015 05:30,2,0.000,ALERT,210.35,298.47,59.928,1450693803,"274151322000054","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,580071.1,580071.1,1578,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693863,54883.00
12/21/2015 05:30,2,0.000,ALERT,211.25,299.37,59.959,1450693803,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,301410.1,301410.1,7692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450693865,54884.00
12/21/2015 05:30,2,0.000,ALERT,211.03,299.37,60.007,1450693803,"201051344001093","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,310848.3,310848.3,12371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693867,54885.00
12/21/2015 05:30,2,0.000,ALERT,210.80,300.27,59.954,1450693803,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,314367.6,314367.6,7700,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693869,54886.00
12/21/2015 05:30,2,0.000,ALERT,211.48,299.37,59.965,1450693803,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,308250.7,308250.7,7692,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693871,54887.00
12/21/2015 05:30,2,0.000,ALERT,211.25,300.87,59.949,1450693803,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,315817.8,315817.8,7692,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693873,54888.00
12/21/2015 05:30,2,0.000,ALERT,211.25,300.57,59.965,1450693803,"201051344000983","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,311090.2,311090.2,7699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693875,54889.00
12/21/2015 05:30,2,0.000,ALERT,211.25,299.97,59.965,1450693803,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,306648.9,306648.9,7703,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693876,54890.00
12/21/2015 05:30,2,0.000,ALERT,211.48,300.57,59.965,1450693803,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308715.1,308715.1,7700,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693878,54891.00
12/21/2015 05:30,2,0.000,ALERT,210.57,297.26,59.959,1450693803,"274151322000087","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,555539.4,555539.4,1582,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450693880,54892.00
12/21/2015 05:45,2,0.000,ALERT,211.03,299.97,59.996,1450694703,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,309420.4,309420.4,7700,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694705,54893.00
12/21/2015 05:45,2,0.000,ALERT,209.90,296.66,59.975,1450694703,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,582799.6,582799.6,1578,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694707,54894.00
12/21/2015 05:45,2,0.000,ALERT,211.03,299.37,59.981,1450694703,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,302276.9,302276.9,7705,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694709,54895.00
12/21/2015 05:45,2,0.000,ALERT,210.57,299.67,59.965,1450694703,"201051344000469","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,303228.9,303228.9,7716,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694711,54896.00
12/21/2015 05:45,2,0.000,ALERT,209.90,298.17,59.944,1450694703,"201051344000646","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,308157.5,308157.5,12349,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694712,54897.00
12/21/2015 05:45,2,0.000,ALERT,209.44,296.66,59.954,1450694703,"274151322000052","219011344069620",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,590371.5,590371.5,1579,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694714,54898.00
12/21/2015 05:45,2,0.000,ALERT,210.35,298.47,59.975,1450694703,"201051344000585","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,312763.1,312763.1,12353,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694716,54899.00
12/21/2015 05:45,2,0.000,ALERT,210.12,298.47,59.959,1450694703,"201051344001230","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,311274.8,311274.8,12387,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694718,54900.00
12/21/2015 05:45,2,0.000,ALERT,210.57,298.77,59.975,1450694703,"201051344000582","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,306084.0,306084.0,12347,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694719,54901.00
12/21/2015 05:45,2,0.000,ALERT,209.90,298.47,59.996,1450694703,"201051344000955","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,314973.2,314973.2,12349,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694721,54902.00
12/21/2015 05:45,2,0.000,ALERT,209.90,296.66,59.959,1450694703,"274151322000094","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,476147.6,476147.6,1625,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694723,54903.00
12/21/2015 05:45,2,0.000,ALERT,210.57,300.27,59.965,1450694703,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,316851.4,316851.4,7700,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694725,54904.00
12/21/2015 05:45,2,0.000,ALERT,209.90,298.77,59.970,1450694703,"201051344000890","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,313578.1,313578.1,12359,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694727,54905.00
12/21/2015 05:45,2,0.000,ALERT,210.35,298.47,59.944,1450694703,"201051344000438","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,315270.1,315270.1,12351,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694728,54906.00
12/21/2015 05:45,2,0.000,ALERT,210.57,298.17,59.965,1450694703,"201051344000417","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,309462.0,309462.0,12359,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694730,54907.00
12/21/2015 05:45,2,0.000,ALERT,209.22,296.36,59.965,1450694703,"274151322000083","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,584833.3,584833.3,1582,0,0,0,L,1151911521,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694733,54908.00
12/21/2015 05:45,2,0.000,ALERT,209.67,296.36,59.965,1450694703,"274151322000076","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,621160.9,621160.9,1575,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694734,54909.00
12/21/2015 05:45,2,0.000,ALERT,209.67,299.07,59.965,1450694703,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,300926.0,300926.0,7702,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694736,54910.00
12/21/2015 05:45,2,0.000,ALERT,208.99,296.66,59.996,1450694703,"274151322000095","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,614104.9,614104.9,1578,0,0,0,L,1151911521,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694738,54911.00
12/21/2015 05:45,2,0.000,ALERT,209.67,298.77,59.970,1450694703,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,301274.4,301274.4,7700,0,0,0,L,1122011218,0,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694740,54912.00
12/21/2015 05:45,2,0.000,ALERT,208.99,296.06,59.965,1450694703,"201051344001025","219011344069620",0.00,-1.00,0,294.86,301.17,0.0,0.0,0.000,313295.0,313295.0,12352,0,0,0,L,1122011218,0,119.75,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694742,54913.00
12/21/2015 05:45,2,0.000,ALERT,209.67,298.77,59.970,1450694703,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,311149.9,311149.9,7707,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694743,54914.00
12/21/2015 05:45,2,0.000,ALERT,210.35,298.77,59.965,1450694703,"201051344000853","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,308014.9,308014.9,7713,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694745,54915.00
12/21/2015 05:45,2,0.000,ALERT,209.44,296.66,59.970,1450694703,"201051344000685","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,314905.7,314905.7,12366,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694747,54916.00
12/21/2015 05:45,2,0.000,ALERT,209.44,296.06,59.965,1450694703,"201051344000917","219011344069620",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,312584.7,312584.7,12379,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694749,54917.00
12/21/2015 05:45,2,0.000,ALERT,209.67,297.26,59.965,1450694703,"201051344001145","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,315672.6,315672.6,12381,0,0,0,L,1122011218,0,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694751,54918.00
12/21/2015 05:45,2,0.000,ALERT,209.22,296.06,59.965,1450694703,"201051344000651","219011344069620",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,309757.8,309757.8,12356,0,0,0,L,1122011218,0,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694752,54919.00
12/21/2015 05:45,2,0.000,ALERT,208.77,295.76,59.970,1450694703,"274151322000088","219011344069620",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,567936.0,567936.0,1579,0,0,0,L,1151911521,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694754,54920.00
12/21/2015 05:45,2,0.000,ALERT,209.67,295.16,59.970,1450694703,"274151322000068","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,476051.6,476051.6,1625,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694756,54921.00
12/21/2015 05:45,2,0.000,ALERT,208.99,296.96,59.965,1450694703,"201051344001135","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,306351.7,306351.7,12345,0,0,0,L,1122011218,0,119.97,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694758,54922.00
12/21/2015 05:45,2,0.000,ALERT,209.44,299.07,59.965,1450694703,"201051344000594","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,312331.7,312331.7,7698,0,0,0,L,1122011218,0,119.75,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694760,54923.00
12/21/2015 05:45,2,0.000,ALERT,209.22,296.36,59.970,1450694703,"201051344001203","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,312674.7,312674.7,12359,0,0,0,L,1122011218,0,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694761,54924.00
12/21/2015 05:45,2,0.000,ALERT,208.77,296.06,59.959,1450694703,"274151322000054","219011344069620",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,580071.1,580071.1,1580,0,0,0,L,1151911521,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694763,54925.00
12/21/2015 05:45,2,0.000,ALERT,211.48,300.27,59.949,1450694703,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,301410.1,301410.1,7694,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694765,54926.00
12/21/2015 05:45,2,0.000,ALERT,210.57,298.47,59.954,1450694703,"201051344001093","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,310848.3,310848.3,12373,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694767,54927.00
12/21/2015 05:45,2,0.000,ALERT,210.80,300.27,59.965,1450694703,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,314367.6,314367.6,7702,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694769,54928.00
12/21/2015 05:45,2,0.000,ALERT,211.25,299.97,59.970,1450694703,"201051344000648","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,308250.7,308250.7,7694,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694770,54929.00
12/21/2015 05:45,2,0.000,ALERT,211.25,301.17,59.959,1450694703,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,315817.8,315817.8,7694,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694772,54930.00
12/21/2015 05:45,2,0.000,ALERT,211.03,300.57,59.959,1450694703,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,311090.2,311090.2,7701,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450694774,54931.00
12/21/2015 05:45,2,0.000,ALERT,211.03,300.57,59.970,1450694703,"201051344001158","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,306648.9,306648.9,7705,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694776,54932.00
12/21/2015 05:45,2,0.000,ALERT,211.70,301.17,59.986,1450694703,"201051344000576","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,308715.1,308715.1,7702,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694778,54933.00
12/21/2015 05:45,2,0.000,ALERT,210.12,296.96,59.970,1450694703,"274151322000087","219011344069620",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,555539.4,555539.4,1584,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450694780,54934.00
12/21/2015 06:00,2,0.000,ALERT,211.25,299.97,60.023,1450695603,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,309420.4,309420.4,7702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695605,54935.00
12/21/2015 06:00,2,0.000,ALERT,210.35,297.26,60.012,1450695603,"274151322000085","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,582799.6,582799.6,1580,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695607,54936.00
12/21/2015 06:00,2,0.000,ALERT,211.48,299.67,60.039,1450695603,"201051344000633","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,302276.9,302276.9,7707,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695609,54937.00
12/21/2015 06:00,2,0.000,ALERT,211.03,300.27,60.018,1450695603,"201051344000469","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,303228.9,303228.9,7718,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695611,54938.00
12/21/2015 06:00,2,0.000,ALERT,210.12,298.77,60.012,1450695603,"201051344000646","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,308157.5,308157.5,12351,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695612,54939.00
12/21/2015 06:00,2,0.000,ALERT,210.12,298.17,60.012,1450695603,"274151322000052","219011344069620",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,590371.5,590371.5,1581,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695614,54940.00
12/21/2015 06:00,2,0.000,ALERT,210.57,299.07,60.018,1450695603,"201051344000585","219011344069620",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,312763.1,312763.1,12355,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695616,54941.00
12/21/2015 06:00,2,0.000,ALERT,210.12,298.47,59.965,1450695603,"201051344001230","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,311274.8,311274.8,12389,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695618,54942.00
12/21/2015 06:00,2,0.000,ALERT,211.03,299.67,60.018,1450695603,"201051344000582","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,306084.0,306084.0,12349,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695619,54943.00
12/21/2015 06:00,2,0.000,ALERT,210.12,298.77,60.007,1450695603,"201051344000955","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,314973.2,314973.2,12351,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695621,54944.00
12/21/2015 06:00,2,0.000,ALERT,210.12,297.26,60.012,1450695603,"274151322000094","219011344069620",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,476147.6,476147.6,1627,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695623,54945.00
12/21/2015 06:00,2,0.000,ALERT,211.03,300.87,60.012,1450695603,"201051344000579","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,316851.4,316851.4,7702,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695625,54946.00
12/21/2015 06:00,2,0.000,ALERT,210.35,299.07,59.996,1450695603,"201051344000890","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,313578.1,313578.1,12361,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695627,54947.00
12/21/2015 06:00,2,0.000,ALERT,210.35,298.77,60.012,1450695603,"201051344000438","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,315270.1,315270.1,12353,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695629,54948.00
