ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 06:00,2,0.000,ALERT,210.80,298.47,60.012,1450695603,"201051344000417","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,309462.0,309462.0,12361,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695630,54949.00
12/21/2015 06:00,2,0.000,ALERT,210.35,297.57,60.002,1450695603,"274151322000083","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,584833.3,584833.3,1584,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695632,54950.00
12/21/2015 06:00,2,0.000,ALERT,210.80,297.57,60.007,1450695603,"274151322000076","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,621160.9,621160.9,1577,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695634,54951.00
12/21/2015 06:00,2,0.000,ALERT,210.80,300.27,60.002,1450695603,"201051344000868","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,300926.0,300926.0,7704,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695636,54952.00
12/21/2015 06:00,2,0.000,ALERT,210.12,299.37,60.007,1450695603,"274151322000095","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,614104.9,614104.9,1580,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695638,54953.00
12/21/2015 06:00,2,0.000,ALERT,210.80,299.97,60.007,1450695603,"201051344000988","219011344069620",0.00,0.00,0,293.96,302.07,0.0,0.0,0.000,301274.4,301274.4,7702,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695640,54954.00
12/21/2015 06:00,2,0.000,ALERT,209.90,297.57,60.007,1450695603,"201051344001025","219011344069620",0.00,-1.00,0,294.26,301.17,0.0,0.0,0.000,313295.0,313295.0,12354,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695642,54955.00
12/21/2015 06:00,2,0.000,ALERT,210.57,299.97,60.002,1450695603,"201051344000458","219011344069620",0.00,1.50,0,296.96,303.28,0.0,0.0,0.000,311149.9,311149.9,7709,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695643,54956.00
12/21/2015 06:00,2,0.000,ALERT,211.48,299.67,60.002,1450695603,"201051344000853","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,308014.9,308014.9,7715,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695645,54957.00
12/21/2015 06:00,2,0.000,ALERT,210.35,298.17,60.002,1450695603,"201051344000685","219011344069620",0.00,-0.50,0,294.56,300.57,0.0,0.0,0.000,314905.7,314905.7,12368,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695647,54958.00
12/21/2015 06:00,2,0.000,ALERT,210.35,297.87,60.012,1450695603,"201051344000917","219011344069620",0.00,1.00,0,293.66,299.97,0.0,0.0,0.000,312584.7,312584.7,12381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695649,54959.00
12/21/2015 06:00,2,0.000,ALERT,210.57,299.07,60.023,1450695603,"201051344001145","219011344069620",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,315672.6,315672.6,12383,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695651,54960.00
12/21/2015 06:00,2,0.000,ALERT,210.35,297.87,60.002,1450695603,"201051344000651","219011344069620",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,309757.8,309757.8,12358,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695652,54961.00
12/21/2015 06:00,2,0.000,ALERT,209.90,297.87,59.991,1450695603,"274151322000088","219011344069620",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,567936.0,567936.0,1581,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695654,54962.00
12/21/2015 06:00,2,0.000,ALERT,210.80,297.26,59.996,1450695603,"274151322000068","219011344069620",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,476051.6,476051.6,1627,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695656,54963.00
12/21/2015 06:00,2,0.000,ALERT,209.67,298.17,60.002,1450695603,"201051344001135","219011344069620",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,306351.7,306351.7,12347,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695658,54964.00
12/21/2015 06:00,2,0.000,ALERT,210.57,300.57,60.002,1450695603,"201051344000594","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,312331.7,312331.7,7700,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695660,54965.00
12/21/2015 06:00,2,0.000,ALERT,210.35,298.17,59.991,1450695603,"201051344001203","219011344069620",0.00,-1.00,0,294.56,302.37,0.0,0.0,0.000,312674.7,312674.7,12361,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695662,54966.00
12/21/2015 06:00,2,0.000,ALERT,210.12,297.87,59.991,1450695603,"274151322000054","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,580071.1,580071.1,1582,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695663,54967.00
12/21/2015 06:00,2,0.000,ALERT,211.25,299.07,59.996,1450695603,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,301410.1,301410.1,7696,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695665,54968.00
12/21/2015 06:00,2,0.000,ALERT,210.35,298.47,59.986,1450695603,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,310848.3,310848.3,12375,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695667,54969.00
12/21/2015 06:00,2,0.000,ALERT,210.80,299.97,60.002,1450695603,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,314367.6,314367.6,7704,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695669,54970.00
12/21/2015 06:00,2,0.000,ALERT,211.03,299.07,60.002,1450695603,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,308250.7,308250.7,7696,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695671,54971.00
12/21/2015 06:00,2,0.000,ALERT,211.03,300.27,59.996,1450695603,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,315817.8,315817.8,7696,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450695672,54972.00
12/21/2015 06:00,2,0.000,ALERT,210.80,299.67,59.986,1450695603,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311090.2,311090.2,7703,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695674,54973.00
12/21/2015 06:00,2,0.000,ALERT,211.03,299.67,59.986,1450695603,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,306648.9,306648.9,7707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695676,54974.00
12/21/2015 06:00,2,0.000,ALERT,211.25,299.67,59.944,1450695603,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,308715.1,308715.1,7704,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695678,54975.00
12/21/2015 06:00,2,0.000,ALERT,210.12,296.36,59.975,1450695603,"274151322000087","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,555539.4,555539.4,1586,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450695680,54976.00
12/21/2015 06:15,2,0.000,ALERT,211.93,300.57,59.944,1450696503,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,309420.4,309420.4,7704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696505,54977.00
12/21/2015 06:15,2,0.000,ALERT,210.57,298.17,59.933,1450696503,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,582799.6,582799.6,1582,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696507,54978.00
12/21/2015 06:15,2,0.000,ALERT,212.16,299.97,59.981,1450696503,"201051344000633","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,302276.9,302276.9,7709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696509,54979.00
12/21/2015 06:15,2,0.000,ALERT,211.48,300.27,60.018,1450696503,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,303228.9,303228.9,7720,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696511,54980.00
12/21/2015 06:15,2,0.000,ALERT,211.03,299.97,59.970,1450696503,"201051344000646","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,308157.5,308157.5,12353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696512,54981.00
12/21/2015 06:15,2,0.000,ALERT,210.35,298.77,59.975,1450696503,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,590371.5,590371.5,1583,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696514,54982.00
12/21/2015 06:15,2,0.000,ALERT,211.48,300.27,59.949,1450696503,"201051344000585","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,312763.1,312763.1,12357,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696516,54983.00
12/21/2015 06:15,2,0.000,ALERT,211.25,300.57,59.965,1450696503,"201051344001230","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,311274.8,311274.8,12391,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696518,54984.00
12/21/2015 06:15,2,0.000,ALERT,211.70,300.87,59.965,1450696503,"201051344000582","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,306084.0,306084.0,12351,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696520,54985.00
12/21/2015 06:15,2,0.000,ALERT,210.80,299.97,59.970,1450696503,"201051344000955","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,314973.2,314973.2,12353,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696522,54986.00
12/21/2015 06:15,2,0.000,ALERT,210.57,297.87,59.959,1450696503,"274151322000094","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,476147.6,476147.6,1629,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696524,54987.00
12/21/2015 06:15,2,0.000,ALERT,211.25,300.87,59.970,1450696503,"201051344000579","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,316851.4,316851.4,7704,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696525,54988.00
12/21/2015 06:15,2,0.000,ALERT,210.80,299.97,59.975,1450696503,"201051344000890","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,313578.1,313578.1,12363,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696527,54989.00
12/21/2015 06:15,2,0.000,ALERT,211.25,299.67,59.928,1450696503,"201051344000438","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,315270.1,315270.1,12355,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696529,54990.00
12/21/2015 06:15,2,0.000,ALERT,211.25,299.07,59.965,1450696503,"201051344000417","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,309462.0,309462.0,12363,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696531,54991.00
12/21/2015 06:15,2,0.000,ALERT,210.57,297.87,59.965,1450696503,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,584833.3,584833.3,1586,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696533,54992.00
12/21/2015 06:15,2,0.000,ALERT,211.03,298.47,59.986,1450696503,"274151322000076","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,621160.9,621160.9,1579,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696534,54993.00
12/21/2015 06:15,2,0.000,ALERT,211.03,300.57,59.959,1450696503,"201051344000868","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,300926.0,300926.0,7706,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696536,54994.00
12/21/2015 06:15,2,0.000,ALERT,210.35,299.07,59.970,1450696503,"274151322000095","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,614104.9,614104.9,1582,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696538,54995.00
12/21/2015 06:15,2,0.000,ALERT,210.80,299.37,59.975,1450696503,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,301274.4,301274.4,7704,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696540,54996.00
12/21/2015 06:15,2,0.000,ALERT,210.57,298.47,60.012,1450696503,"201051344001025","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,313295.0,313295.0,12356,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696542,54997.00
12/21/2015 06:15,2,0.000,ALERT,211.25,300.27,60.007,1450696503,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,311149.9,311149.9,7711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696544,54998.00
12/21/2015 06:15,2,0.000,ALERT,211.70,299.97,59.970,1450696503,"201051344000853","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,308014.9,308014.9,7717,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696545,54999.00
12/21/2015 06:15,2,0.000,ALERT,211.25,299.67,59.975,1450696503,"201051344000685","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,314905.7,314905.7,12370,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696547,55000.00
12/21/2015 06:15,2,0.000,ALERT,211.25,299.67,59.970,1450696503,"201051344000917","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,312584.7,312584.7,12383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696549,55001.00
12/21/2015 06:15,2,0.000,ALERT,211.25,300.27,59.965,1450696503,"201051344001145","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,315672.6,315672.6,12385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696551,55002.00
12/21/2015 06:15,2,0.000,ALERT,211.25,299.37,59.970,1450696503,"201051344000651","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,309757.8,309757.8,12360,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696553,55003.00
12/21/2015 06:15,2,0.000,ALERT,210.12,297.57,59.965,1450696503,"274151322000088","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,567936.0,567936.0,1583,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696554,55004.00
12/21/2015 06:15,2,0.000,ALERT,211.25,297.87,59.949,1450696503,"274151322000068","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,476051.6,476051.6,1629,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696556,55005.00
12/21/2015 06:15,2,0.000,ALERT,210.80,299.97,59.959,1450696503,"201051344001135","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,306351.7,306351.7,12349,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696558,55006.00
12/21/2015 06:15,2,0.000,ALERT,211.03,300.87,59.970,1450696503,"201051344000594","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,312331.7,312331.7,7702,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450696560,55007.00
12/21/2015 06:15,2,0.000,ALERT,211.25,299.67,59.991,1450696503,"201051344001203","219011344069620",0.00,-0.50,0,295.76,303.28,0.0,0.0,0.000,312674.7,312674.7,12363,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696561,55008.00
12/21/2015 06:15,2,0.000,ALERT,210.57,298.77,59.959,1450696503,"274151322000054","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,580071.1,580071.1,1584,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696563,55009.00
12/21/2015 06:15,2,0.000,ALERT,211.70,299.97,59.975,1450696503,"201051344000867","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,301410.1,301410.1,7698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696565,55010.00
12/21/2015 06:15,2,0.000,ALERT,211.03,299.67,59.965,1450696503,"201051344001093","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,310848.3,310848.3,12377,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696567,55011.00
12/21/2015 06:15,2,0.000,ALERT,211.03,299.97,59.970,1450696503,"201051344000900","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,314367.6,314367.6,7706,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696569,55012.00
12/21/2015 06:15,2,0.000,ALERT,211.48,299.37,60.018,1450696503,"201051344000648","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,308250.7,308250.7,7698,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696570,55013.00
12/21/2015 06:15,2,0.000,ALERT,211.25,300.57,59.981,1450696503,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,315817.8,315817.8,7698,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696572,55014.00
12/21/2015 06:15,2,0.000,ALERT,211.25,300.27,59.949,1450696503,"201051344000983","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,311090.2,311090.2,7705,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696574,55015.00
12/21/2015 06:15,2,0.000,ALERT,211.48,299.97,60.002,1450696503,"201051344001158","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,306648.9,306648.9,7709,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696576,55016.00
12/21/2015 06:15,2,0.000,ALERT,211.70,300.57,59.959,1450696503,"201051344000576","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,308715.1,308715.1,7706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696578,55017.00
12/21/2015 06:15,2,0.000,ALERT,210.57,296.96,59.975,1450696503,"274151322000087","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,555539.4,555539.4,1588,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450696580,55018.00
12/21/2015 06:30,2,0.000,ALERT,211.25,299.07,59.996,1450697404,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,309420.4,309420.4,7706,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697405,55019.00
12/21/2015 06:30,2,0.000,ALERT,210.12,297.26,60.023,1450697404,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,582799.6,582799.6,1584,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697407,55020.00
12/21/2015 06:30,2,0.000,ALERT,211.48,299.07,59.996,1450697404,"201051344000633","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,302276.9,302276.9,7711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697409,55021.00
12/21/2015 06:30,2,0.000,ALERT,210.80,299.37,59.975,1450697404,"201051344000469","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,303228.9,303228.9,7722,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697411,55022.00
12/21/2015 06:30,2,0.000,ALERT,210.57,299.37,60.039,1450697404,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,308157.5,308157.5,12355,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697413,55023.00
12/21/2015 06:30,2,0.000,ALERT,209.67,296.96,59.991,1450697404,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,590371.5,590371.5,1585,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697414,55024.00
12/21/2015 06:30,2,0.000,ALERT,210.80,299.37,60.007,1450697404,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,312763.1,312763.1,12359,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697416,55025.00
12/21/2015 06:30,2,0.000,ALERT,211.03,299.97,59.991,1450697404,"201051344001230","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,311274.8,311274.8,12393,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697418,55026.00
12/21/2015 06:30,2,0.000,ALERT,211.48,300.57,59.981,1450697404,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,306084.0,306084.0,12353,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697420,55027.00
12/21/2015 06:30,2,0.000,ALERT,210.35,299.07,60.007,1450697404,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,314973.2,314973.2,12355,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697422,55028.00
12/21/2015 06:30,2,0.000,ALERT,210.12,297.26,59.981,1450697404,"274151322000094","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,476147.6,476147.6,1631,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697423,55029.00
12/21/2015 06:30,2,0.000,ALERT,211.03,300.57,59.975,1450697404,"201051344000579","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,316851.4,316851.4,7706,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697425,55030.00
12/21/2015 06:30,2,0.000,ALERT,210.80,299.67,59.981,1450697404,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313578.1,313578.1,12365,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697427,55031.00
12/21/2015 06:30,2,0.000,ALERT,211.25,299.67,59.981,1450697404,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,315270.1,315270.1,12357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697429,55032.00
12/21/2015 06:30,2,0.000,ALERT,211.03,298.77,59.975,1450697404,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,309462.0,309462.0,12365,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697431,55033.00
12/21/2015 06:30,2,0.000,ALERT,209.90,297.57,59.975,1450697404,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,584833.3,584833.3,1588,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697432,55034.00
12/21/2015 06:30,2,0.000,ALERT,210.80,297.57,59.970,1450697404,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,621160.9,621160.9,1581,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697434,55035.00
12/21/2015 06:30,2,0.000,ALERT,210.80,300.27,59.970,1450697404,"201051344000868","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,300926.0,300926.0,7708,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697436,55036.00
12/21/2015 06:30,2,0.000,ALERT,209.90,298.47,59.954,1450697404,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,614104.9,614104.9,1584,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697438,55037.00
12/21/2015 06:30,2,0.000,ALERT,210.57,299.37,59.970,1450697404,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,301274.4,301274.4,7706,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697440,55038.00
12/21/2015 06:30,2,0.000,ALERT,210.80,298.47,59.975,1450697404,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,313295.0,313295.0,12358,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697442,55039.00
12/21/2015 06:30,2,0.000,ALERT,210.57,299.37,59.975,1450697404,"201051344000458","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,311149.9,311149.9,7713,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697444,55040.00
12/21/2015 06:30,2,0.000,ALERT,211.25,299.37,59.981,1450697404,"201051344000853","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,308014.9,308014.9,7719,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697446,55041.00
12/21/2015 06:30,2,0.000,ALERT,211.25,299.37,59.965,1450697404,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,314905.7,314905.7,12372,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697448,55042.00
12/21/2015 06:30,2,0.000,ALERT,211.03,298.77,59.954,1450697404,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,312584.7,312584.7,12385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697449,55043.00
12/21/2015 06:30,2,0.000,ALERT,211.03,299.37,60.002,1450697404,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,315672.6,315672.6,12387,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697451,55044.00
12/21/2015 06:30,2,0.000,ALERT,211.03,298.77,59.970,1450697404,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,309757.8,309757.8,12362,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697453,55045.00
12/21/2015 06:30,2,0.000,ALERT,209.44,296.66,59.986,1450697404,"274151322000088","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,567936.0,567936.0,1585,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697455,55046.00
12/21/2015 06:30,2,0.000,ALERT,210.35,296.66,59.949,1450697404,"274151322000068","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,476051.6,476051.6,1631,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697457,55047.00
12/21/2015 06:30,2,0.000,ALERT,210.57,299.07,59.965,1450697404,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,306351.7,306351.7,12351,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697458,55048.00
12/21/2015 06:30,2,0.000,ALERT,210.57,300.27,59.970,1450697404,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,312331.7,312331.7,7704,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697460,55049.00
12/21/2015 06:30,2,0.000,ALERT,211.03,299.07,59.938,1450697404,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,312674.7,312674.7,12365,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697462,55050.00
12/21/2015 06:30,2,0.000,ALERT,209.90,298.17,59.965,1450697404,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,580071.1,580071.1,1586,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697464,55051.00
12/21/2015 06:30,2,0.000,ALERT,211.03,299.07,59.965,1450697404,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,301410.1,301410.1,7700,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697466,55052.00
12/21/2015 06:30,2,0.000,ALERT,211.03,299.37,59.996,1450697404,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,310848.3,310848.3,12379,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697467,55053.00
12/21/2015 06:30,2,0.000,ALERT,210.80,299.67,59.970,1450697404,"201051344000900","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,314367.6,314367.6,7708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697469,55054.00
12/21/2015 06:30,2,0.000,ALERT,210.80,298.77,59.965,1450697404,"201051344000648","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,308250.7,308250.7,7700,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697471,55055.00
12/21/2015 06:30,2,0.000,ALERT,211.03,300.27,59.933,1450697404,"201051344000569","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,315817.8,315817.8,7700,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697473,55056.00
12/21/2015 06:30,2,0.000,ALERT,210.57,299.37,59.991,1450697404,"201051344000983","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,311090.2,311090.2,7707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697475,55057.00
12/21/2015 06:30,2,0.000,ALERT,210.80,299.37,59.965,1450697404,"201051344001158","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,306648.9,306648.9,7711,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697477,55058.00
12/21/2015 06:30,2,0.000,ALERT,211.25,300.27,59.959,1450697404,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,308715.1,308715.1,7708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450697478,55059.00
12/21/2015 06:30,2,0.000,ALERT,209.90,296.36,59.959,1450697404,"274151322000087","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,555539.4,555539.4,1590,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450697480,55060.00
12/21/2015 06:45,2,0.000,ALERT,211.48,299.67,59.970,1450698303,"201051344000645","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,309420.4,309420.4,7708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698305,55061.00
12/21/2015 06:45,2,0.000,ALERT,210.35,297.87,59.928,1450698303,"274151322000085","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,582799.6,582799.6,1586,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698307,55062.00
12/21/2015 06:45,2,0.000,ALERT,211.70,299.67,59.965,1450698303,"201051344000633","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,302276.9,302276.9,7713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698309,55063.00
12/21/2015 06:45,2,0.000,ALERT,211.25,299.97,59.965,1450698303,"201051344000469","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,303228.9,303228.9,7724,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698311,55064.00
12/21/2015 06:45,2,0.000,ALERT,211.03,299.37,59.965,1450698303,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,308157.5,308157.5,12357,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698313,55065.00
12/21/2015 06:45,2,0.000,ALERT,209.90,298.47,59.970,1450698303,"274151322000052","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,590371.5,590371.5,1587,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698314,55066.00
12/21/2015 06:45,2,0.000,ALERT,211.25,299.37,59.949,1450698303,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,312763.1,312763.1,12361,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698316,55067.00
12/21/2015 06:45,2,0.000,ALERT,211.25,299.97,59.981,1450698303,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,311274.8,311274.8,12395,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698318,55068.00
12/21/2015 06:45,2,0.000,ALERT,211.70,300.57,59.938,1450698303,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,306084.0,306084.0,12355,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698320,55069.00
12/21/2015 06:45,2,0.000,ALERT,210.80,299.07,59.949,1450698303,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,314973.2,314973.2,12357,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698321,55070.00
12/21/2015 06:45,2,0.000,ALERT,210.35,297.57,59.959,1450698303,"274151322000094","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,476147.6,476147.6,1633,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698323,55071.00
12/21/2015 06:45,2,0.000,ALERT,211.25,300.87,59.970,1450698303,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,316851.4,316851.4,7708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698325,55072.00
12/21/2015 06:45,2,0.000,ALERT,211.03,299.67,59.965,1450698303,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,313578.1,313578.1,12367,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698327,55073.00
12/21/2015 06:45,2,0.000,ALERT,211.25,299.37,59.938,1450698303,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,315270.1,315270.1,12359,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698329,55074.00
12/21/2015 06:45,2,0.000,ALERT,211.25,298.77,59.970,1450698303,"201051344000417","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,309462.0,309462.0,12367,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698331,55075.00
12/21/2015 06:45,2,0.000,ALERT,210.57,298.47,60.007,1450698303,"274151322000083","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,584833.3,584833.3,1590,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698332,55076.00
12/21/2015 06:45,2,0.000,ALERT,211.25,298.77,59.975,1450698303,"274151322000076","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,621160.9,621160.9,1583,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698334,55077.00
12/21/2015 06:45,2,0.000,ALERT,211.03,301.17,59.970,1450698303,"201051344000868","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,300926.0,300926.0,7710,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698336,55078.00
12/21/2015 06:45,2,0.000,ALERT,210.35,298.77,59.996,1450698303,"274151322000095","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,614104.9,614104.9,1586,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698338,55079.00
12/21/2015 06:45,2,0.000,ALERT,210.80,299.97,59.970,1450698303,"201051344000988","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,301274.4,301274.4,7708,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698340,55080.00
12/21/2015 06:45,2,0.000,ALERT,210.80,298.47,59.975,1450698303,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,313295.0,313295.0,12360,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698342,55081.00
12/21/2015 06:45,2,0.000,ALERT,211.25,300.87,59.975,1450698303,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,311149.9,311149.9,7715,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698344,55082.00
12/21/2015 06:45,2,0.000,ALERT,211.70,300.27,60.002,1450698303,"201051344000853","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,308014.9,308014.9,7721,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698345,55083.00
12/21/2015 06:45,2,0.000,ALERT,211.48,299.37,59.975,1450698303,"201051344000685","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,314905.7,314905.7,12374,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698347,55084.00
12/21/2015 06:45,2,0.000,ALERT,211.25,298.77,59.949,1450698303,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,312584.7,312584.7,12387,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698349,55085.00
12/21/2015 06:45,2,0.000,ALERT,211.25,299.37,59.975,1450698303,"201051344001145","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,315672.6,315672.6,12389,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698351,55086.00
12/21/2015 06:45,2,0.000,ALERT,211.03,298.47,59.954,1450698303,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,309757.8,309757.8,12364,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698352,55087.00
12/21/2015 06:45,2,0.000,ALERT,210.12,297.87,59.959,1450698303,"274151322000088","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,567936.0,567936.0,1587,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698354,55088.00
12/21/2015 06:45,2,0.000,ALERT,211.03,297.26,59.970,1450698303,"274151322000068","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,476051.6,476051.6,1633,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698356,55089.00
12/21/2015 06:45,2,0.000,ALERT,210.80,299.07,59.975,1450698303,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,306351.7,306351.7,12353,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698358,55090.00
12/21/2015 06:45,2,0.000,ALERT,210.57,300.57,59.986,1450698303,"201051344000594","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,312331.7,312331.7,7706,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698360,55091.00
12/21/2015 06:45,2,0.000,ALERT,211.03,298.77,59.981,1450698303,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,312674.7,312674.7,12367,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698362,55092.00
12/21/2015 06:45,2,0.000,ALERT,210.35,298.77,59.981,1450698303,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,580071.1,580071.1,1588,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698363,55093.00
12/21/2015 06:45,2,0.000,ALERT,211.25,299.67,60.012,1450698303,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,301410.1,301410.1,7702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698365,55094.00
