ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 06:45,2,0.000,ALERT,210.80,299.07,59.996,1450698303,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,310848.3,310848.3,12381,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698367,55095.00
12/21/2015 06:45,2,0.000,ALERT,211.03,300.27,59.986,1450698303,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,314367.6,314367.6,7710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698369,55096.00
12/21/2015 06:45,2,0.000,ALERT,211.03,299.37,59.975,1450698303,"201051344000648","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,308250.7,308250.7,7702,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698371,55097.00
12/21/2015 06:45,2,0.000,ALERT,211.03,300.87,60.007,1450698303,"201051344000569","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,315817.8,315817.8,7702,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698372,55098.00
12/21/2015 06:45,2,0.000,ALERT,211.03,300.57,59.986,1450698303,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,311090.2,311090.2,7709,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698374,55099.00
12/21/2015 06:45,2,0.000,ALERT,211.03,299.97,59.996,1450698303,"201051344001158","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,306648.9,306648.9,7713,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698376,55100.00
12/21/2015 06:45,2,0.000,ALERT,211.48,300.57,59.959,1450698303,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,308715.1,308715.1,7710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450698378,55101.00
12/21/2015 06:45,2,0.000,ALERT,210.35,296.66,59.981,1450698303,"274151322000087","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,555539.4,555539.4,1592,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450698380,55102.00
12/21/2015 07:00,2,0.000,ALERT,211.70,300.57,59.928,1450699203,"201051344000645","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,309420.4,309420.4,7710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699205,55103.00
12/21/2015 07:00,2,0.000,ALERT,210.35,296.96,59.970,1450699203,"274151322000085","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,582799.6,582799.6,1588,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699207,55104.00
12/21/2015 07:00,2,0.000,ALERT,211.70,300.27,59.970,1450699203,"201051344000633","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,302276.9,302276.9,7715,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699209,55105.00
12/21/2015 07:00,2,0.000,ALERT,211.25,300.27,59.965,1450699203,"201051344000469","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,303228.9,303228.9,7726,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699211,55106.00
12/21/2015 07:00,2,0.000,ALERT,210.35,298.47,59.959,1450699203,"201051344000646","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,308157.5,308157.5,12359,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699212,55107.00
12/21/2015 07:00,2,0.000,ALERT,209.67,296.96,59.959,1450699203,"274151322000052","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,590371.5,590371.5,1589,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699214,55108.00
12/21/2015 07:00,2,0.000,ALERT,210.80,298.77,59.949,1450699203,"201051344000585","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,312763.1,312763.1,12363,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699216,55109.00
12/21/2015 07:00,2,0.000,ALERT,210.80,299.07,59.928,1450699203,"201051344001230","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,311274.8,311274.8,12397,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699218,55110.00
12/21/2015 07:00,2,0.000,ALERT,211.25,299.37,59.965,1450699203,"201051344000582","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,306084.0,306084.0,12357,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699220,55111.00
12/21/2015 07:00,2,0.000,ALERT,210.35,298.47,60.012,1450699203,"201051344000955","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,314973.2,314973.2,12359,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699222,55112.00
12/21/2015 07:00,2,0.000,ALERT,209.67,295.76,59.959,1450699203,"274151322000094","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,476147.6,476147.6,1635,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699224,55113.00
12/21/2015 07:00,2,0.000,ALERT,211.03,300.87,59.954,1450699203,"201051344000579","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,316851.4,316851.4,7710,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699225,55114.00
12/21/2015 07:00,2,0.000,ALERT,210.35,298.77,59.959,1450699203,"201051344000890","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,313578.1,313578.1,12369,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699227,55115.00
12/21/2015 07:00,2,0.000,ALERT,210.80,298.47,59.965,1450699203,"201051344000438","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,315270.1,315270.1,12361,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699229,55116.00
12/21/2015 07:00,2,0.000,ALERT,210.57,297.87,59.959,1450699203,"201051344000417","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,309462.0,309462.0,12369,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699231,55117.00
12/21/2015 07:00,2,0.000,ALERT,209.90,297.26,59.954,1450699203,"274151322000083","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,584833.3,584833.3,1592,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699233,55118.00
12/21/2015 07:00,2,0.000,ALERT,210.57,296.96,59.954,1450699203,"274151322000076","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,621160.9,621160.9,1585,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699234,55119.00
12/21/2015 07:00,2,0.000,ALERT,211.25,301.17,59.959,1450699203,"201051344000868","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,300926.0,300926.0,7712,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699236,55120.00
12/21/2015 07:00,2,0.000,ALERT,209.67,297.57,59.949,1450699203,"274151322000095","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,614104.9,614104.9,1588,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699238,55121.00
12/21/2015 07:00,2,0.000,ALERT,211.03,300.57,59.949,1450699203,"201051344000988","219011344069620",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,301274.4,301274.4,7710,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699240,55122.00
12/21/2015 07:00,2,0.000,ALERT,210.35,297.87,59.949,1450699203,"201051344001025","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,313295.0,313295.0,12362,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699242,55123.00
12/21/2015 07:00,2,0.000,ALERT,211.03,300.57,59.933,1450699203,"201051344000458","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,311149.9,311149.9,7717,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699244,55124.00
12/21/2015 07:00,2,0.000,ALERT,212.16,301.17,59.949,1450699203,"201051344000853","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,308014.9,308014.9,7723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699245,55125.00
12/21/2015 07:00,2,0.000,ALERT,211.48,299.37,59.970,1450699203,"201051344000685","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,314905.7,314905.7,12376,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699247,55126.00
12/21/2015 07:00,2,0.000,ALERT,211.25,299.07,59.949,1450699203,"201051344000917","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,312584.7,312584.7,12389,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699249,55127.00
12/21/2015 07:00,2,0.000,ALERT,211.25,299.37,59.949,1450699203,"201051344001145","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,315672.6,315672.6,12391,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699251,55128.00
12/21/2015 07:00,2,0.000,ALERT,211.25,298.77,59.959,1450699203,"201051344000651","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,309757.8,309757.8,12366,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699253,55129.00
12/21/2015 07:00,2,0.000,ALERT,209.90,296.66,59.954,1450699203,"274151322000088","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,567936.0,567936.0,1589,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699254,55130.00
12/21/2015 07:00,2,0.000,ALERT,211.03,296.66,59.949,1450699203,"274151322000068","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,476051.6,476051.6,1635,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699256,55131.00
12/21/2015 07:00,2,0.000,ALERT,210.35,298.77,59.959,1450699203,"201051344001135","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,306351.7,306351.7,12355,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699258,55132.00
12/21/2015 07:00,2,0.000,ALERT,211.25,301.77,59.949,1450699203,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,312331.7,312331.7,7708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699260,55133.00
12/21/2015 07:00,2,0.000,ALERT,211.03,298.47,59.959,1450699203,"201051344001203","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,312674.7,312674.7,12369,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699262,55134.00
12/21/2015 07:00,2,0.000,ALERT,210.12,297.26,59.981,1450699203,"274151322000054","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,580071.1,580071.1,1590,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699263,55135.00
12/21/2015 07:00,2,0.000,ALERT,211.93,300.87,59.938,1450699203,"201051344000867","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,301410.1,301410.1,7704,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699265,55136.00
12/21/2015 07:00,2,0.000,ALERT,211.03,299.07,59.954,1450699203,"201051344001093","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,310848.3,310848.3,12383,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699267,55137.00
12/21/2015 07:00,2,0.000,ALERT,211.48,301.17,59.933,1450699203,"201051344000900","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,314367.6,314367.6,7712,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699269,55138.00
12/21/2015 07:00,2,0.000,ALERT,211.70,300.57,59.954,1450699203,"201051344000648","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,308250.7,308250.7,7704,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699271,55139.00
12/21/2015 07:00,2,0.000,ALERT,211.70,301.77,59.949,1450699203,"201051344000569","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,315817.8,315817.8,7704,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699272,55140.00
12/21/2015 07:00,2,0.000,ALERT,211.48,301.17,59.959,1450699203,"201051344000983","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,311090.2,311090.2,7711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699274,55141.00
12/21/2015 07:00,2,0.000,ALERT,211.48,300.57,59.954,1450699203,"201051344001158","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,306648.9,306648.9,7715,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450699276,55142.00
12/21/2015 07:00,2,0.000,ALERT,212.16,301.77,59.954,1450699203,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,308715.1,308715.1,7712,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699278,55143.00
12/21/2015 07:00,2,0.000,ALERT,210.35,295.76,59.954,1450699203,"274151322000087","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,555539.4,555539.4,1594,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450699280,55144.00
12/21/2015 07:15,2,0.000,ALERT,212.38,301.77,59.954,1450700103,"201051344000645","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,309420.4,309420.4,7712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700105,55145.00
12/21/2015 07:15,2,0.000,ALERT,211.48,299.37,59.954,1450700103,"274151322000085","219011344069620",0.00,0.00,0,293.96,302.37,0.0,0.0,0.000,582799.6,582799.6,1590,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700107,55146.00
12/21/2015 07:15,2,0.000,ALERT,212.61,301.77,59.912,1450700103,"201051344000633","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,302276.9,302276.9,7717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700109,55147.00
12/21/2015 07:15,2,0.000,ALERT,211.93,301.47,59.981,1450700103,"201051344000469","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,303228.9,303228.9,7728,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700111,55148.00
12/21/2015 07:15,2,0.000,ALERT,210.80,299.07,59.965,1450700103,"201051344000646","219011344069620",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,308157.5,308157.5,12361,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700113,55149.00
12/21/2015 07:15,2,0.000,ALERT,211.03,298.47,59.954,1450700103,"274151322000052","219011344069620",0.00,-1.00,0,295.16,302.37,0.0,0.0,0.000,590371.5,590371.5,1591,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700115,55150.00
12/21/2015 07:15,2,0.000,ALERT,211.25,299.07,59.965,1450700103,"201051344000585","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,312763.1,312763.1,12365,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700117,55151.00
12/21/2015 07:15,2,0.000,ALERT,211.03,299.07,59.965,1450700103,"201051344001230","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,311274.8,311274.8,12399,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700118,55152.00
12/21/2015 07:15,2,0.000,ALERT,211.48,299.67,59.944,1450700103,"201051344000582","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,306084.0,306084.0,12359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700120,55153.00
12/21/2015 07:15,2,0.000,ALERT,210.80,299.07,59.959,1450700103,"201051344000955","219011344069620",0.00,-1.00,0,296.36,303.58,0.0,0.0,0.000,314973.2,314973.2,12361,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700122,55154.00
12/21/2015 07:15,2,0.000,ALERT,211.25,298.47,59.959,1450700103,"274151322000094","219011344069620",0.00,-1.50,0,294.56,301.77,0.0,0.0,0.000,476147.6,476147.6,1637,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700124,55155.00
12/21/2015 07:15,2,0.000,ALERT,212.16,302.68,59.928,1450700103,"201051344000579","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,316851.4,316851.4,7712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700126,55156.00
12/21/2015 07:15,2,0.000,ALERT,211.03,299.37,59.965,1450700103,"201051344000890","219011344069620",0.00,-0.50,0,296.66,304.78,0.0,0.0,0.000,313578.1,313578.1,12371,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700128,55157.00
12/21/2015 07:15,2,0.000,ALERT,211.25,299.07,59.970,1450700103,"201051344000438","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,315270.1,315270.1,12363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700129,55158.00
12/21/2015 07:15,2,0.000,ALERT,211.48,298.47,59.975,1450700103,"201051344000417","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,309462.0,309462.0,12371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700131,55159.00
12/21/2015 07:15,2,0.000,ALERT,211.48,299.67,59.954,1450700103,"274151322000083","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,584833.3,584833.3,1594,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700133,55160.00
12/21/2015 07:15,2,0.000,ALERT,211.93,299.07,59.975,1450700103,"274151322000076","219011344069620",0.00,-0.50,0,295.46,302.68,0.0,0.0,0.000,621160.9,621160.9,1587,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700135,55161.00
12/21/2015 07:15,2,0.000,ALERT,212.16,302.68,59.949,1450700103,"201051344000868","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,300926.0,300926.0,7714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700137,55162.00
12/21/2015 07:15,2,0.000,ALERT,211.25,300.27,59.959,1450700103,"274151322000095","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,614104.9,614104.9,1590,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700139,55163.00
12/21/2015 07:15,2,0.000,ALERT,211.93,301.47,59.975,1450700103,"201051344000988","219011344069620",0.00,-0.50,0,296.06,303.58,0.0,0.0,0.000,301274.4,301274.4,7712,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700140,55164.00
12/21/2015 07:15,2,0.000,ALERT,210.80,297.87,59.970,1450700103,"201051344001025","219011344069620",0.00,-1.50,0,295.76,304.18,0.0,0.0,0.000,313295.0,313295.0,12364,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700142,55165.00
12/21/2015 07:15,2,0.000,ALERT,211.93,301.77,59.975,1450700103,"201051344000458","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,311149.9,311149.9,7719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700144,55166.00
12/21/2015 07:15,2,0.000,ALERT,212.61,301.77,59.922,1450700103,"201051344000853","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,308014.9,308014.9,7725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700146,55167.00
12/21/2015 07:15,2,0.000,ALERT,211.48,298.77,59.975,1450700103,"201051344000685","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,314905.7,314905.7,12378,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700148,55168.00
12/21/2015 07:15,2,0.000,ALERT,211.25,298.47,59.938,1450700103,"201051344000917","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,312584.7,312584.7,12391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700150,55169.00
12/21/2015 07:15,2,0.000,ALERT,211.25,298.77,59.959,1450700103,"201051344001145","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,315672.6,315672.6,12393,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700151,55170.00
12/21/2015 07:15,2,0.000,ALERT,211.25,298.17,59.975,1450700103,"201051344000651","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,309757.8,309757.8,12368,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700153,55171.00
12/21/2015 07:15,2,0.000,ALERT,210.80,299.07,60.012,1450700103,"274151322000088","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,567936.0,567936.0,1591,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700155,55172.00
12/21/2015 07:15,2,0.000,ALERT,211.93,298.47,59.975,1450700103,"274151322000068","219011344069620",0.00,0.00,0,294.86,301.17,0.0,0.0,0.000,476051.6,476051.6,1637,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700157,55173.00
12/21/2015 07:15,2,0.000,ALERT,210.80,299.07,59.975,1450700103,"201051344001135","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,306351.7,306351.7,12357,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700159,55174.00
12/21/2015 07:15,2,0.000,ALERT,211.70,302.37,59.986,1450700103,"201051344000594","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,312331.7,312331.7,7710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700161,55175.00
12/21/2015 07:15,2,0.000,ALERT,211.25,298.77,59.981,1450700103,"201051344001203","219011344069620",0.00,-1.00,0,296.96,305.08,0.0,0.0,0.000,312674.7,312674.7,12371,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700162,55176.00
12/21/2015 07:15,2,0.000,ALERT,211.48,299.67,59.975,1450700103,"274151322000054","219011344069620",0.00,0.00,0,295.16,302.37,0.0,0.0,0.000,580071.1,580071.1,1592,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700164,55177.00
12/21/2015 07:15,2,0.000,ALERT,212.38,301.47,60.023,1450700103,"201051344000867","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,301410.1,301410.1,7706,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700166,55178.00
12/21/2015 07:15,2,0.000,ALERT,211.03,299.07,59.975,1450700103,"201051344001093","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,310848.3,310848.3,12385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700168,55179.00
12/21/2015 07:15,2,0.000,ALERT,211.93,301.77,59.981,1450700103,"201051344000900","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,314367.6,314367.6,7714,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700170,55180.00
12/21/2015 07:15,2,0.000,ALERT,212.16,301.17,59.970,1450700103,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,308250.7,308250.7,7706,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700172,55181.00
12/21/2015 07:15,2,0.000,ALERT,212.38,302.68,59.986,1450700103,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,315817.8,315817.8,7706,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700173,55182.00
12/21/2015 07:15,2,0.000,ALERT,212.16,302.07,59.975,1450700103,"201051344000983","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,311090.2,311090.2,7713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450700175,55183.00
12/21/2015 07:15,2,0.000,ALERT,212.16,302.07,59.981,1450700103,"201051344001158","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,306648.9,306648.9,7717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700177,55184.00
12/21/2015 07:15,2,0.000,ALERT,212.61,302.68,60.023,1450700103,"201051344000576","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,308715.1,308715.1,7714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700179,55185.00
12/21/2015 07:15,2,0.000,ALERT,211.25,297.87,59.970,1450700103,"274151322000087","219011344069620",0.00,0.50,0,294.26,301.17,0.0,0.0,0.000,555539.4,555539.4,1596,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450700181,55186.00
12/21/2015 07:30,2,0.000,ALERT,212.38,301.17,59.954,1450701006,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,309420.4,309420.4,7714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701008,55187.00
12/21/2015 07:30,2,0.000,ALERT,211.25,299.07,59.981,1450701006,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,582799.6,582799.6,1592,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701010,55188.00
12/21/2015 07:30,2,0.000,ALERT,212.61,300.57,59.954,1450701006,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,302276.9,302276.9,7719,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701012,55189.00
12/21/2015 07:30,2,0.000,ALERT,211.93,301.17,59.986,1450701006,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,303228.9,303228.9,7730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701014,55190.00
12/21/2015 07:30,2,0.000,ALERT,210.57,298.77,59.975,1450701006,"201051344000646","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,308157.5,308157.5,12363,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701016,55191.00
12/21/2015 07:30,2,0.000,ALERT,211.03,299.37,59.959,1450701006,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,590371.5,590371.5,1593,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701017,55192.00
12/21/2015 07:30,2,0.000,ALERT,211.25,299.37,60.012,1450701006,"201051344000585","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,312763.1,312763.1,12367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701019,55193.00
12/21/2015 07:30,2,0.000,ALERT,210.80,299.07,59.922,1450701006,"201051344001230","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,311274.8,311274.8,12401,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701021,55194.00
12/21/2015 07:30,2,0.000,ALERT,211.48,299.67,59.970,1450701006,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,306084.0,306084.0,12361,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701023,55195.00
12/21/2015 07:30,2,0.000,ALERT,210.57,298.47,59.938,1450701006,"201051344000955","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,314973.2,314973.2,12363,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701025,55196.00
12/21/2015 07:30,2,0.000,ALERT,211.25,298.47,59.970,1450701006,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,476147.6,476147.6,1639,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701026,55197.00
12/21/2015 07:30,2,0.000,ALERT,211.93,301.17,59.933,1450701006,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,316851.4,316851.4,7714,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701028,55198.00
12/21/2015 07:30,2,0.000,ALERT,210.57,299.37,59.959,1450701006,"201051344000890","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,313578.1,313578.1,12373,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701030,55199.00
12/21/2015 07:30,2,0.000,ALERT,210.80,298.77,59.965,1450701006,"201051344000438","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,315270.1,315270.1,12365,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701032,55200.00
12/21/2015 07:30,2,0.000,ALERT,211.03,298.47,60.018,1450701006,"201051344000417","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,309462.0,309462.0,12373,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701034,55201.00
12/21/2015 07:30,2,0.000,ALERT,211.03,299.07,59.959,1450701006,"274151322000083","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,584833.3,584833.3,1596,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701036,55202.00
12/21/2015 07:30,2,0.000,ALERT,211.70,299.37,59.970,1450701006,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,621160.9,621160.9,1589,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701038,55203.00
12/21/2015 07:30,2,0.000,ALERT,211.70,301.47,59.970,1450701006,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,300926.0,300926.0,7716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701040,55204.00
12/21/2015 07:30,2,0.000,ALERT,211.03,299.37,59.922,1450701006,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,614104.9,614104.9,1592,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701041,55205.00
12/21/2015 07:30,2,0.000,ALERT,211.48,300.27,59.965,1450701006,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,301274.4,301274.4,7714,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701043,55206.00
12/21/2015 07:30,2,0.000,ALERT,210.35,297.57,59.970,1450701006,"201051344001025","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,313295.0,313295.0,12366,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701045,55207.00
12/21/2015 07:30,2,0.000,ALERT,211.48,300.87,59.959,1450701006,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,311149.9,311149.9,7721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701047,55208.00
12/21/2015 07:30,2,0.000,ALERT,212.38,300.57,59.922,1450701006,"201051344000853","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,308014.9,308014.9,7727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701049,55209.00
12/21/2015 07:30,2,0.000,ALERT,211.03,298.77,59.928,1450701006,"201051344000685","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,314905.7,314905.7,12380,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701051,55210.00
12/21/2015 07:30,2,0.000,ALERT,210.80,298.17,59.965,1450701006,"201051344000917","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,312584.7,312584.7,12393,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701052,55211.00
12/21/2015 07:30,2,0.000,ALERT,211.03,298.77,59.954,1450701006,"201051344001145","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,315672.6,315672.6,12395,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701054,55212.00
12/21/2015 07:30,2,0.000,ALERT,210.80,297.87,59.928,1450701006,"201051344000651","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,309757.8,309757.8,12370,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701056,55213.00
12/21/2015 07:30,2,0.000,ALERT,210.57,297.87,59.981,1450701006,"274151322000088","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,567936.0,567936.0,1593,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701058,55214.00
12/21/2015 07:30,2,0.000,ALERT,211.48,297.26,59.954,1450701006,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,476051.6,476051.6,1639,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701060,55215.00
12/21/2015 07:30,2,0.000,ALERT,210.57,298.47,60.012,1450701006,"201051344001135","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,306351.7,306351.7,12359,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701062,55216.00
12/21/2015 07:30,2,0.000,ALERT,211.25,300.87,59.933,1450701006,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,312331.7,312331.7,7712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701063,55217.00
12/21/2015 07:30,2,0.000,ALERT,210.80,298.47,59.965,1450701006,"201051344001203","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,312674.7,312674.7,12373,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701065,55218.00
12/21/2015 07:30,2,0.000,ALERT,210.35,298.47,59.965,1450701006,"274151322000054","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,580071.1,580071.1,1594,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701067,55219.00
12/21/2015 07:30,2,0.000,ALERT,211.70,299.67,59.970,1450701006,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,301410.1,301410.1,7708,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701069,55220.00
12/21/2015 07:30,2,0.000,ALERT,210.57,298.47,59.970,1450701006,"201051344001093","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,310848.3,310848.3,12387,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701071,55221.00
12/21/2015 07:30,2,0.000,ALERT,211.25,299.97,59.965,1450701006,"201051344000900","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,314367.6,314367.6,7716,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701073,55222.00
12/21/2015 07:30,2,0.000,ALERT,211.93,299.97,59.965,1450701006,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,308250.7,308250.7,7708,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701074,55223.00
12/21/2015 07:30,2,0.000,ALERT,211.70,300.87,60.007,1450701006,"201051344000569","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,315817.8,315817.8,7708,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701076,55224.00
12/21/2015 07:30,2,0.000,ALERT,211.48,300.27,59.965,1450701006,"201051344000983","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,311090.2,311090.2,7715,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701078,55225.00
12/21/2015 07:30,2,0.000,ALERT,211.70,300.27,59.928,1450701006,"201051344001158","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,306648.9,306648.9,7719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701080,55226.00
12/21/2015 07:30,2,0.000,ALERT,212.16,300.87,59.986,1450701006,"201051344000576","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,308715.1,308715.1,7716,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701081,55227.00
12/21/2015 07:30,2,0.000,ALERT,211.25,298.17,59.949,1450701006,"274151322000087","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,555539.4,555539.4,1598,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701083,55228.00
12/21/2015 07:45,2,0.000,ALERT,213.06,302.98,59.954,1450701903,"201051344000645","219011344069620",0.00,-0.50,0,298.17,311.39,0.0,0.0,0.000,309420.4,309420.4,7716,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701905,55229.00
12/21/2015 07:45,2,0.000,ALERT,212.16,300.57,59.959,1450701903,"274151322000085","219011344069620",0.00,-0.50,0,296.66,327.62,0.0,0.0,0.000,582799.6,582799.6,1594,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701907,55230.00
12/21/2015 07:45,2,0.000,ALERT,213.29,302.68,59.917,1450701903,"201051344000633","219011344069620",0.00,-1.50,0,296.66,311.69,0.0,0.0,0.000,302276.9,302276.9,7721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701909,55231.00
12/21/2015 07:45,2,0.000,ALERT,212.83,302.68,59.922,1450701903,"201051344000469","219011344069620",0.00,-1.50,0,297.26,311.09,0.0,0.0,0.000,303228.9,303228.9,7732,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701911,55232.00
12/21/2015 07:45,2,0.000,ALERT,211.93,300.87,59.965,1450701903,"201051344000646","219011344069620",0.00,-1.50,0,296.06,322.51,0.0,0.0,0.000,308157.5,308157.5,12365,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701913,55233.00
12/21/2015 07:45,2,0.000,ALERT,211.70,299.97,59.965,1450701903,"274151322000052","219011344069620",0.00,-1.00,0,296.36,327.32,0.0,0.0,0.000,590371.5,590371.5,1595,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701914,55234.00
12/21/2015 07:45,2,0.000,ALERT,212.16,300.87,59.944,1450701903,"201051344000585","219011344069620",0.00,-0.50,0,296.06,321.91,0.0,0.0,0.000,312763.1,312763.1,12369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701916,55235.00
12/21/2015 07:45,2,0.000,ALERT,211.93,301.17,59.959,1450701903,"201051344001230","219011344069620",0.00,-1.00,0,296.96,323.72,0.0,0.0,0.000,311274.8,311274.8,12403,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701918,55236.00
12/21/2015 07:45,2,0.000,ALERT,212.61,301.47,59.959,1450701903,"201051344000582","219011344069620",0.00,-2.00,0,297.26,323.11,0.0,0.0,0.000,306084.0,306084.0,12363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701920,55237.00
12/21/2015 07:45,2,0.000,ALERT,211.48,299.97,59.970,1450701903,"201051344000955","219011344069620",0.00,-1.00,0,296.36,322.21,0.0,0.0,0.000,314973.2,314973.2,12365,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701922,55238.00
12/21/2015 07:45,2,0.000,ALERT,211.70,299.07,59.959,1450701903,"274151322000094","219011344069620",0.00,-1.50,0,296.06,327.32,0.0,0.0,0.000,476147.6,476147.6,1641,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701923,55239.00
12/21/2015 07:45,2,0.000,ALERT,212.61,303.28,59.954,1450701903,"201051344000579","219011344069620",0.00,-1.00,0,298.77,311.69,0.0,0.0,0.000,316851.4,316851.4,7716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701925,55240.00
