ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 07:45,2,0.000,ALERT,211.70,300.87,59.917,1450701903,"201051344000890","219011344069620",0.00,-0.50,0,296.96,323.11,0.0,0.0,0.000,313578.1,313578.1,12375,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701927,55241.00
12/21/2015 07:45,2,0.000,ALERT,211.93,300.27,59.965,1450701903,"201051344000438","219011344069620",0.00,-1.50,0,296.36,322.21,0.0,0.0,0.000,315270.1,315270.1,12367,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701929,55242.00
12/21/2015 07:45,2,0.000,ALERT,211.93,299.37,59.996,1450701903,"201051344000417","219011344069620",0.00,-1.00,0,296.06,321.91,0.0,0.0,0.000,309462.0,309462.0,12375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701931,55243.00
12/21/2015 07:45,2,0.000,ALERT,211.93,299.97,59.954,1450701903,"274151322000083","219011344069620",0.00,-1.00,0,296.96,328.52,0.0,0.0,0.000,584833.3,584833.3,1598,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701933,55244.00
12/21/2015 07:45,2,0.000,ALERT,212.83,300.27,59.944,1450701903,"274151322000076","219011344069620",0.00,-1.00,0,296.66,327.62,0.0,0.0,0.000,621160.9,621160.9,1591,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701935,55245.00
12/21/2015 07:45,2,0.000,ALERT,212.83,303.28,59.954,1450701903,"201051344000868","219011344069620",0.00,-1.00,0,299.07,312.29,0.0,0.0,0.000,300926.0,300926.0,7718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701936,55246.00
12/21/2015 07:45,2,0.000,ALERT,212.16,301.47,59.917,1450701903,"274151322000095","219011344069620",0.00,-2.00,0,297.87,329.13,0.0,0.0,0.000,614104.9,614104.9,1594,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701938,55247.00
12/21/2015 07:45,2,0.000,ALERT,212.61,302.37,59.954,1450701903,"201051344000988","219011344069620",0.00,-1.00,0,295.76,310.79,0.0,0.0,0.000,301274.4,301274.4,7716,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701940,55248.00
12/21/2015 07:45,2,0.000,ALERT,211.93,299.67,59.949,1450701903,"201051344001025","219011344069620",0.00,-2.00,0,295.76,321.61,0.0,0.0,0.000,313295.0,313295.0,12368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701942,55249.00
12/21/2015 07:45,2,0.000,ALERT,212.83,302.98,59.917,1450701903,"201051344000458","219011344069620",0.00,0.50,0,298.17,311.09,0.0,0.0,0.000,311149.9,311149.9,7723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701944,55250.00
12/21/2015 07:45,2,0.000,ALERT,213.29,302.37,59.928,1450701903,"201051344000853","219011344069620",0.00,-1.00,0,298.17,310.79,0.0,0.0,0.000,308014.9,308014.9,7729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701946,55251.00
12/21/2015 07:45,2,0.000,ALERT,212.61,300.87,59.922,1450701903,"201051344000685","219011344069620",0.00,-1.00,0,296.06,323.72,0.0,0.0,0.000,314905.7,314905.7,12382,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701947,55252.00
12/21/2015 07:45,2,0.000,ALERT,212.16,300.27,59.954,1450701903,"201051344000917","219011344069620",0.00,0.00,0,295.46,321.31,0.0,0.0,0.000,312584.7,312584.7,12395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701949,55253.00
12/21/2015 07:45,2,0.000,ALERT,212.38,300.57,59.938,1450701903,"201051344001145","219011344069620",0.00,-1.00,0,296.66,323.72,0.0,0.0,0.000,315672.6,315672.6,12397,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701951,55254.00
12/21/2015 07:45,2,0.000,ALERT,212.16,299.97,59.954,1450701903,"201051344000651","219011344069620",0.00,-2.00,0,296.06,321.01,0.0,0.0,0.000,309757.8,309757.8,12372,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701953,55255.00
12/21/2015 07:45,2,0.000,ALERT,211.70,299.97,59.949,1450701903,"274151322000088","219011344069620",0.00,-0.50,0,296.06,326.72,0.0,0.0,0.000,567936.0,567936.0,1595,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701954,55256.00
12/21/2015 07:45,2,0.000,ALERT,212.61,299.37,59.954,1450701903,"274151322000068","219011344069620",0.00,0.00,0,296.06,326.12,0.0,0.0,0.000,476051.6,476051.6,1641,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701956,55257.00
12/21/2015 07:45,2,0.000,ALERT,211.70,300.57,59.954,1450701903,"201051344001135","219011344069620",0.00,-1.00,0,296.36,321.61,0.0,0.0,0.000,306351.7,306351.7,12361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701958,55258.00
12/21/2015 07:45,2,0.000,ALERT,212.61,303.28,59.954,1450701903,"201051344000594","219011344069620",0.00,-1.50,0,297.87,312.59,0.0,0.0,0.000,312331.7,312331.7,7714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701960,55259.00
12/21/2015 07:45,2,0.000,ALERT,212.38,300.57,59.949,1450701903,"201051344001203","219011344069620",0.00,-1.50,0,296.06,322.51,0.0,0.0,0.000,312674.7,312674.7,12375,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701962,55260.00
12/21/2015 07:45,2,0.000,ALERT,212.16,300.57,59.954,1450701903,"274151322000054","219011344069620",0.00,-0.50,0,296.66,327.32,0.0,0.0,0.000,580071.1,580071.1,1596,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701963,55261.00
12/21/2015 07:45,2,0.000,ALERT,213.29,302.37,59.959,1450701903,"201051344000867","219011344069620",0.00,0.00,0,297.57,311.69,0.0,0.0,0.000,301410.1,301410.1,7710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701965,55262.00
12/21/2015 07:45,2,0.000,ALERT,212.16,300.57,59.954,1450701903,"201051344001093","219011344069620",0.00,0.00,0,296.36,321.61,0.0,0.0,0.000,310848.3,310848.3,12389,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701967,55263.00
12/21/2015 07:45,2,0.000,ALERT,212.61,302.37,59.954,1450701903,"201051344000900","219011344069620",0.00,-1.00,0,297.87,311.39,0.0,0.0,0.000,314367.6,314367.6,7718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701969,55264.00
12/21/2015 07:45,2,0.000,ALERT,212.83,301.17,59.949,1450701903,"201051344000648","219011344069620",0.00,-1.50,0,297.57,311.09,0.0,0.0,0.000,308250.7,308250.7,7710,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701971,55265.00
12/21/2015 07:45,2,0.000,ALERT,212.83,302.98,59.944,1450701903,"201051344000569","219011344069620",0.00,-1.00,0,298.77,311.69,0.0,0.0,0.000,315817.8,315817.8,7710,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450701972,55266.00
12/21/2015 07:45,2,0.000,ALERT,212.83,302.37,59.975,1450701903,"201051344000983","219011344069620",0.00,-0.50,0,298.47,311.39,0.0,0.0,0.000,311090.2,311090.2,7717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701974,55267.00
12/21/2015 07:45,2,0.000,ALERT,213.06,302.37,59.954,1450701903,"201051344001158","219011344069620",0.00,-2.00,0,297.87,311.09,0.0,0.0,0.000,306648.9,306648.9,7721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701976,55268.00
12/21/2015 07:45,2,0.000,ALERT,213.29,302.98,59.965,1450701903,"201051344000576","219011344069620",0.00,-1.00,0,298.47,311.99,0.0,0.0,0.000,308715.1,308715.1,7718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701978,55269.00
12/21/2015 07:45,2,0.000,ALERT,212.38,299.07,59.959,1450701903,"274151322000087","219011344069620",0.00,0.00,0,295.46,326.72,0.0,0.0,0.000,555539.4,555539.4,1600,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450701980,55270.00
12/21/2015 08:00,2,0.000,ALERT,213.06,302.37,59.965,1450702803,"201051344000645","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,309420.4,309420.4,7718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702805,55271.00
12/21/2015 08:00,2,0.000,ALERT,212.16,300.57,59.959,1450702803,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,582799.6,582799.6,1596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702807,55272.00
12/21/2015 08:00,2,0.000,ALERT,213.51,302.68,60.012,1450702803,"201051344000633","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,302276.9,302276.9,7723,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702809,55273.00
12/21/2015 08:00,2,0.000,ALERT,213.06,302.68,59.970,1450702803,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,303228.9,303228.9,7734,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702811,55274.00
12/21/2015 08:00,2,0.000,ALERT,211.70,300.57,59.986,1450702803,"201051344000646","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,308157.5,308157.5,12367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702813,55275.00
12/21/2015 08:00,2,0.000,ALERT,211.93,301.47,59.959,1450702803,"274151322000052","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,590371.5,590371.5,1597,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702814,55276.00
12/21/2015 08:00,2,0.000,ALERT,212.38,301.47,59.965,1450702803,"201051344000585","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,312763.1,312763.1,12371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702816,55277.00
12/21/2015 08:00,2,0.000,ALERT,212.16,301.17,59.959,1450702803,"201051344001230","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,311274.8,311274.8,12405,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702818,55278.00
12/21/2015 08:00,2,0.000,ALERT,212.38,301.77,59.975,1450702803,"201051344000582","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,306084.0,306084.0,12365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702820,55279.00
12/21/2015 08:00,2,0.000,ALERT,211.48,300.57,60.012,1450702803,"201051344000955","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,314973.2,314973.2,12367,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702822,55280.00
12/21/2015 08:00,2,0.000,ALERT,211.93,299.37,59.944,1450702803,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,476147.6,476147.6,1643,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702823,55281.00
12/21/2015 08:00,2,0.000,ALERT,212.83,302.98,59.954,1450702803,"201051344000579","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,316851.4,316851.4,7718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702825,55282.00
12/21/2015 08:00,2,0.000,ALERT,211.93,301.17,59.954,1450702803,"201051344000890","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,313578.1,313578.1,12377,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702827,55283.00
12/21/2015 08:00,2,0.000,ALERT,212.16,300.87,59.996,1450702803,"201051344000438","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,315270.1,315270.1,12369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702829,55284.00
12/21/2015 08:00,2,0.000,ALERT,212.38,300.27,59.970,1450702803,"201051344000417","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,309462.0,309462.0,12377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702830,55285.00
12/21/2015 08:00,2,0.000,ALERT,212.38,300.57,59.954,1450702803,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,584833.3,584833.3,1600,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702832,55286.00
12/21/2015 08:00,2,0.000,ALERT,212.83,300.57,59.991,1450702803,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,621160.9,621160.9,1593,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702834,55287.00
12/21/2015 08:00,2,0.000,ALERT,212.83,303.88,59.928,1450702803,"201051344000868","219011344069620",0.00,-1.00,0,301.17,307.18,0.0,0.0,0.000,300926.0,300926.0,7720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702836,55288.00
12/21/2015 08:00,2,0.000,ALERT,212.16,302.07,59.981,1450702803,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,614104.9,614104.9,1596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702838,55289.00
12/21/2015 08:00,2,0.000,ALERT,212.61,302.98,59.959,1450702803,"201051344000988","219011344069620",0.00,-0.50,0,298.17,305.98,0.0,0.0,0.000,301274.4,301274.4,7718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702840,55290.00
12/21/2015 08:00,2,0.000,ALERT,211.93,300.27,59.965,1450702803,"201051344001025","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,313295.0,313295.0,12370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702842,55291.00
12/21/2015 08:00,2,0.000,ALERT,212.61,302.68,59.991,1450702803,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,311149.9,311149.9,7725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702844,55292.00
12/21/2015 08:00,2,0.000,ALERT,213.51,302.68,59.959,1450702803,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,308014.9,308014.9,7731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702845,55293.00
12/21/2015 08:00,2,0.000,ALERT,212.61,300.87,59.901,1450702803,"201051344000685","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,314905.7,314905.7,12384,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702847,55294.00
12/21/2015 08:00,2,0.000,ALERT,212.16,299.97,59.981,1450702803,"201051344000917","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,312584.7,312584.7,12397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702849,55295.00
12/21/2015 08:00,2,0.000,ALERT,212.38,301.17,59.954,1450702803,"201051344001145","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,315672.6,315672.6,12399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702851,55296.00
12/21/2015 08:00,2,0.000,ALERT,211.93,300.27,59.996,1450702803,"201051344000651","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,309757.8,309757.8,12374,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702853,55297.00
12/21/2015 08:00,2,0.000,ALERT,211.70,300.57,59.959,1450702803,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,567936.0,567936.0,1597,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702855,55298.00
12/21/2015 08:00,2,0.000,ALERT,212.61,300.27,59.949,1450702803,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,476051.6,476051.6,1643,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702856,55299.00
12/21/2015 08:00,2,0.000,ALERT,211.70,300.87,59.954,1450702803,"201051344001135","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,306351.7,306351.7,12363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702858,55300.00
12/21/2015 08:00,2,0.000,ALERT,212.61,303.28,59.928,1450702803,"201051344000594","219011344069620",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,312331.7,312331.7,7716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702860,55301.00
12/21/2015 08:00,2,0.000,ALERT,212.16,300.57,59.954,1450702803,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,312674.7,312674.7,12377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702862,55302.00
12/21/2015 08:00,2,0.000,ALERT,211.93,300.57,59.954,1450702803,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,580071.1,580071.1,1598,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702864,55303.00
12/21/2015 08:00,2,0.000,ALERT,213.51,302.98,59.975,1450702803,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,301410.1,301410.1,7712,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702865,55304.00
12/21/2015 08:00,2,0.000,ALERT,212.38,301.17,59.965,1450702803,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,310848.3,310848.3,12391,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702867,55305.00
12/21/2015 08:00,2,0.000,ALERT,212.83,302.98,59.938,1450702803,"201051344000900","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,314367.6,314367.6,7720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702869,55306.00
12/21/2015 08:00,2,0.000,ALERT,213.06,302.37,59.965,1450702803,"201051344000648","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,308250.7,308250.7,7712,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702871,55307.00
12/21/2015 08:00,2,0.000,ALERT,213.06,303.28,59.944,1450702803,"201051344000569","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,315817.8,315817.8,7712,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702872,55308.00
12/21/2015 08:00,2,0.000,ALERT,212.83,303.28,59.907,1450702803,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,311090.2,311090.2,7719,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702874,55309.00
12/21/2015 08:00,2,0.000,ALERT,213.06,302.98,59.981,1450702803,"201051344001158","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,306648.9,306648.9,7723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450702876,55310.00
12/21/2015 08:00,2,0.000,ALERT,213.51,303.58,59.986,1450702803,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,308715.1,308715.1,7720,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702878,55311.00
12/21/2015 08:00,2,0.000,ALERT,212.38,300.57,59.954,1450702803,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,555539.4,555539.4,1602,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450702880,55312.00
12/21/2015 08:15,2,0.000,ALERT,213.96,303.58,59.965,1450703703,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,309420.4,309420.4,7720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703705,55313.00
12/21/2015 08:15,2,0.000,ALERT,212.38,300.57,59.965,1450703703,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,582799.6,582799.6,1598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703707,55314.00
12/21/2015 08:15,2,0.000,ALERT,213.96,302.68,59.965,1450703703,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,302276.9,302276.9,7725,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703708,55315.00
12/21/2015 08:15,2,0.000,ALERT,213.51,302.98,59.965,1450703703,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,303228.9,303228.9,7736,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703710,55316.00
12/21/2015 08:15,2,0.000,ALERT,211.93,300.87,59.986,1450703703,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,308157.5,308157.5,12369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703712,55317.00
12/21/2015 08:15,2,0.000,ALERT,212.16,300.87,59.991,1450703703,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,590371.5,590371.5,1599,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703714,55318.00
12/21/2015 08:15,2,0.000,ALERT,212.16,300.87,59.954,1450703703,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,312763.1,312763.1,12373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703716,55319.00
12/21/2015 08:15,2,0.000,ALERT,212.38,301.47,59.970,1450703703,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311274.8,311274.8,12407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703718,55320.00
12/21/2015 08:15,2,0.000,ALERT,212.83,301.77,59.959,1450703703,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,306084.0,306084.0,12367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703719,55321.00
12/21/2015 08:15,2,0.000,ALERT,211.93,300.87,59.975,1450703703,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,314973.2,314973.2,12369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703721,55322.00
12/21/2015 08:15,2,0.000,ALERT,212.38,300.57,59.965,1450703703,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,476147.6,476147.6,1645,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703723,55323.00
12/21/2015 08:15,2,0.000,ALERT,213.29,303.58,59.970,1450703703,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,316851.4,316851.4,7720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703725,55324.00
12/21/2015 08:15,2,0.000,ALERT,211.93,301.47,59.996,1450703703,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,313578.1,313578.1,12379,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703727,55325.00
12/21/2015 08:15,2,0.000,ALERT,212.16,300.57,59.965,1450703703,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,315270.1,315270.1,12371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703728,55326.00
12/21/2015 08:15,2,0.000,ALERT,212.61,300.27,59.965,1450703703,"201051344000417","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,309462.0,309462.0,12379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703730,55327.00
12/21/2015 08:15,2,0.000,ALERT,212.38,301.77,59.986,1450703703,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,584833.3,584833.3,1602,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703732,55328.00
12/21/2015 08:15,2,0.000,ALERT,213.06,301.17,59.959,1450703703,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,621160.9,621160.9,1595,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703734,55329.00
12/21/2015 08:15,2,0.000,ALERT,213.29,303.88,59.933,1450703703,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,300926.0,300926.0,7722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703736,55330.00
12/21/2015 08:15,2,0.000,ALERT,212.38,301.77,59.991,1450703703,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,614104.9,614104.9,1598,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703738,55331.00
12/21/2015 08:15,2,0.000,ALERT,213.06,302.98,59.954,1450703703,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,301274.4,301274.4,7720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703739,55332.00
12/21/2015 08:15,2,0.000,ALERT,212.16,299.97,59.959,1450703703,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,313295.0,313295.0,12372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703741,55333.00
12/21/2015 08:15,2,0.000,ALERT,213.06,302.98,59.954,1450703703,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,311149.9,311149.9,7727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703743,55334.00
12/21/2015 08:15,2,0.000,ALERT,213.74,302.98,59.981,1450703703,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,308014.9,308014.9,7733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703745,55335.00
12/21/2015 08:15,2,0.000,ALERT,212.61,300.87,59.949,1450703703,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,314905.7,314905.7,12386,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703747,55336.00
12/21/2015 08:15,2,0.000,ALERT,212.38,300.57,59.970,1450703703,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,312584.7,312584.7,12399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703748,55337.00
12/21/2015 08:15,2,0.000,ALERT,212.61,301.47,59.954,1450703703,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315672.6,315672.6,12401,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703750,55338.00
12/21/2015 08:15,2,0.000,ALERT,212.16,300.27,59.949,1450703703,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309757.8,309757.8,12376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703752,55339.00
12/21/2015 08:15,2,0.000,ALERT,211.93,300.27,59.944,1450703703,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,567936.0,567936.0,1599,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703754,55340.00
12/21/2015 08:15,2,0.000,ALERT,213.06,300.27,59.949,1450703703,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,476051.6,476051.6,1645,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703756,55341.00
12/21/2015 08:15,2,0.000,ALERT,211.93,301.17,59.959,1450703703,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,306351.7,306351.7,12365,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703758,55342.00
12/21/2015 08:15,2,0.000,ALERT,212.83,303.88,59.954,1450703703,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,312331.7,312331.7,7718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703760,55343.00
12/21/2015 08:15,2,0.000,ALERT,212.16,299.97,59.949,1450703703,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,312674.7,312674.7,12379,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450703761,55344.00
12/21/2015 08:15,2,0.000,ALERT,212.16,300.87,59.949,1450703703,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,580071.1,580071.1,1600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703763,55345.00
12/21/2015 08:15,2,0.000,ALERT,213.51,302.98,59.970,1450703703,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,301410.1,301410.1,7714,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703765,55346.00
12/21/2015 08:15,2,0.000,ALERT,212.16,300.57,59.949,1450703703,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,310848.3,310848.3,12393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703767,55347.00
12/21/2015 08:15,2,0.000,ALERT,213.06,303.28,59.949,1450703703,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314367.6,314367.6,7722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703769,55348.00
12/21/2015 08:15,2,0.000,ALERT,213.29,302.37,60.007,1450703703,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308250.7,308250.7,7714,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703771,55349.00
12/21/2015 08:15,2,0.000,ALERT,213.29,303.58,59.917,1450703703,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,315817.8,315817.8,7714,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703772,55350.00
12/21/2015 08:15,2,0.000,ALERT,213.06,303.28,59.954,1450703703,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,311090.2,311090.2,7721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703774,55351.00
12/21/2015 08:15,2,0.000,ALERT,213.06,302.68,59.949,1450703703,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,306648.9,306648.9,7725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703776,55352.00
12/21/2015 08:15,2,0.000,ALERT,213.74,303.58,59.959,1450703703,"201051344000576","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,308715.1,308715.1,7722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703778,55353.00
12/21/2015 08:15,2,0.000,ALERT,212.16,299.67,59.944,1450703703,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,555539.4,555539.4,1604,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450703780,55354.00
12/21/2015 08:30,2,0.000,ALERT,213.29,302.98,59.986,1450704604,"201051344000645","219011344069620",0.00,-0.50,0,301.17,308.39,0.0,0.0,0.000,309420.4,309420.4,7722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704606,55355.00
12/21/2015 08:30,2,0.000,ALERT,212.16,299.97,59.928,1450704604,"274151322000085","219011344069620",0.00,-1.00,0,298.17,305.98,0.0,0.0,0.000,582799.6,582799.6,1600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704607,55356.00
12/21/2015 08:30,2,0.000,ALERT,213.51,302.37,59.965,1450704604,"201051344000633","219011344069620",0.00,-1.50,0,299.07,308.09,0.0,0.0,0.000,302276.9,302276.9,7727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704609,55357.00
12/21/2015 08:30,2,0.000,ALERT,212.83,302.68,59.954,1450704604,"201051344000469","219011344069620",0.00,-2.00,0,299.97,307.78,0.0,0.0,0.000,303228.9,303228.9,7738,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704611,55358.00
12/21/2015 08:30,2,0.000,ALERT,211.25,299.97,59.970,1450704604,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,308157.5,308157.5,12371,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704613,55359.00
12/21/2015 08:30,2,0.000,ALERT,211.70,299.97,59.954,1450704604,"274151322000052","219011344069620",0.00,-1.00,0,297.87,305.98,0.0,0.0,0.000,590371.5,590371.5,1601,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704614,55360.00
12/21/2015 08:30,2,0.000,ALERT,211.93,300.57,59.954,1450704604,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,312763.1,312763.1,12375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704616,55361.00
12/21/2015 08:30,2,0.000,ALERT,211.70,300.87,59.959,1450704604,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,311274.8,311274.8,12409,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704618,55362.00
12/21/2015 08:30,2,0.000,ALERT,212.38,301.77,59.965,1450704604,"201051344000582","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,306084.0,306084.0,12369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704620,55363.00
12/21/2015 08:30,2,0.000,ALERT,211.25,300.27,59.965,1450704604,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,314973.2,314973.2,12371,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704622,55364.00
12/21/2015 08:30,2,0.000,ALERT,212.16,299.07,59.954,1450704604,"274151322000094","219011344069620",0.00,-2.00,0,297.57,305.38,0.0,0.0,0.000,476147.6,476147.6,1647,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704624,55365.00
12/21/2015 08:30,2,0.000,ALERT,212.83,303.88,59.944,1450704604,"201051344000579","219011344069620",0.00,-1.00,0,301.47,308.99,0.0,0.0,0.000,316851.4,316851.4,7722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704625,55366.00
12/21/2015 08:30,2,0.000,ALERT,211.48,300.57,59.933,1450704604,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,313578.1,313578.1,12381,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704627,55367.00
12/21/2015 08:30,2,0.000,ALERT,211.93,300.27,59.965,1450704604,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,315270.1,315270.1,12373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704629,55368.00
12/21/2015 08:30,2,0.000,ALERT,211.93,299.67,59.954,1450704604,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,309462.0,309462.0,12381,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704631,55369.00
12/21/2015 08:30,2,0.000,ALERT,212.16,300.27,59.954,1450704604,"274151322000083","219011344069620",0.00,-1.00,0,298.77,306.28,0.0,0.0,0.000,584833.3,584833.3,1604,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704633,55370.00
12/21/2015 08:30,2,0.000,ALERT,212.61,300.57,59.954,1450704604,"274151322000076","219011344069620",0.00,-1.00,0,298.17,306.28,0.0,0.0,0.000,621160.9,621160.9,1597,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704635,55371.00
12/21/2015 08:30,2,0.000,ALERT,212.61,303.58,59.975,1450704604,"201051344000868","219011344069620",0.00,-1.00,0,301.77,309.29,0.0,0.0,0.000,300926.0,300926.0,7724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704637,55372.00
12/21/2015 08:30,2,0.000,ALERT,212.16,300.87,59.949,1450704604,"274151322000095","219011344069620",0.00,-2.00,0,299.37,306.88,0.0,0.0,0.000,614104.9,614104.9,1600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704639,55373.00
12/21/2015 08:30,2,0.000,ALERT,212.61,302.68,59.949,1450704604,"201051344000988","219011344069620",0.00,-1.00,0,298.47,307.48,0.0,0.0,0.000,301274.4,301274.4,7722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704640,55374.00
12/21/2015 08:30,2,0.000,ALERT,211.48,299.37,59.954,1450704604,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,313295.0,313295.0,12374,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704642,55375.00
12/21/2015 08:30,2,0.000,ALERT,212.61,302.68,59.949,1450704604,"201051344000458","219011344069620",0.00,0.50,0,301.17,308.69,0.0,0.0,0.000,311149.9,311149.9,7729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704644,55376.00
12/21/2015 08:30,2,0.000,ALERT,213.29,302.37,59.954,1450704604,"201051344000853","219011344069620",0.00,-1.00,0,301.17,308.39,0.0,0.0,0.000,308014.9,308014.9,7735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704646,55377.00
12/21/2015 08:30,2,0.000,ALERT,211.93,299.97,59.959,1450704604,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,314905.7,314905.7,12388,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704648,55378.00
12/21/2015 08:30,2,0.000,ALERT,212.38,300.57,59.954,1450704604,"201051344000917","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,312584.7,312584.7,12401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704649,55379.00
12/21/2015 08:30,2,0.000,ALERT,212.16,300.87,59.944,1450704604,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,315672.6,315672.6,12403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704651,55380.00
12/21/2015 08:30,2,0.000,ALERT,211.93,299.37,59.954,1450704604,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,309757.8,309757.8,12378,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704653,55381.00
12/21/2015 08:30,2,0.000,ALERT,211.70,299.97,59.933,1450704604,"274151322000088","219011344069620",0.00,-0.50,0,297.87,305.38,0.0,0.0,0.000,567936.0,567936.0,1601,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704655,55382.00
12/21/2015 08:30,2,0.000,ALERT,212.61,299.07,59.912,1450704604,"274151322000068","219011344069620",0.00,-0.50,0,297.57,304.78,0.0,0.0,0.000,476051.6,476051.6,1647,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704657,55383.00
12/21/2015 08:30,2,0.000,ALERT,211.70,300.87,59.959,1450704604,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,306351.7,306351.7,12367,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704658,55384.00
12/21/2015 08:30,2,0.000,ALERT,212.38,303.28,59.954,1450704604,"201051344000594","219011344069620",0.00,-1.50,0,300.87,308.69,0.0,0.0,0.000,312331.7,312331.7,7720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704660,55385.00
12/21/2015 08:30,2,0.000,ALERT,212.16,300.27,59.901,1450704604,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,312674.7,312674.7,12381,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704662,55386.00
