ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 08:30,2,0.000,ALERT,211.93,300.57,59.965,1450704604,"274151322000054","219011344069620",0.00,-0.50,0,298.17,305.98,0.0,0.0,0.000,580071.1,580071.1,1602,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704664,55387.00
12/21/2015 08:30,2,0.000,ALERT,213.06,302.68,59.922,1450704604,"201051344000867","219011344069620",0.00,-1.00,0,300.27,308.99,0.0,0.0,0.000,301410.1,301410.1,7716,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704666,55388.00
12/21/2015 08:30,2,0.000,ALERT,211.93,300.27,59.954,1450704604,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,310848.3,310848.3,12395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704668,55389.00
12/21/2015 08:30,2,0.000,ALERT,212.61,302.68,59.959,1450704604,"201051344000900","219011344069620",0.00,-1.00,0,300.87,307.78,0.0,0.0,0.000,314367.6,314367.6,7724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704669,55390.00
12/21/2015 08:30,2,0.000,ALERT,213.06,302.07,59.938,1450704604,"201051344000648","219011344069620",0.00,-2.00,0,300.27,308.39,0.0,0.0,0.000,308250.7,308250.7,7716,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704671,55391.00
12/21/2015 08:30,2,0.000,ALERT,212.83,303.28,59.959,1450704604,"201051344000569","219011344069620",0.00,-1.00,0,301.77,309.29,0.0,0.0,0.000,315817.8,315817.8,7716,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704673,55392.00
12/21/2015 08:30,2,0.000,ALERT,212.61,302.68,59.996,1450704604,"201051344000983","219011344069620",0.00,-1.00,0,301.47,308.69,0.0,0.0,0.000,311090.2,311090.2,7723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450704675,55393.00
12/21/2015 08:30,2,0.000,ALERT,212.83,302.37,59.954,1450704604,"201051344001158","219011344069620",0.00,-2.00,0,300.57,307.48,0.0,0.0,0.000,306648.9,306648.9,7727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704677,55394.00
12/21/2015 08:30,2,0.000,ALERT,213.51,303.58,60.002,1450704604,"201051344000576","219011344069620",0.00,-1.00,0,301.47,308.69,0.0,0.0,0.000,308715.1,308715.1,7724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704678,55395.00
12/21/2015 08:30,2,0.000,ALERT,212.16,299.37,59.912,1450704604,"274151322000087","219011344069620",0.00,0.00,0,296.96,304.78,0.0,0.0,0.000,555539.4,555539.4,1606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450704680,55396.00
12/21/2015 08:45,2,0.000,ALERT,213.74,303.88,59.975,1450705503,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,309420.4,309420.4,7724,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705505,55397.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.17,59.970,1450705503,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,582799.6,582799.6,1602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705507,55398.00
12/21/2015 08:45,2,0.000,ALERT,213.96,303.58,59.981,1450705503,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,302276.9,302276.9,7729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705509,55399.00
12/21/2015 08:45,2,0.000,ALERT,213.29,303.88,59.996,1450705503,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,303228.9,303228.9,7740,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705510,55400.00
12/21/2015 08:45,2,0.000,ALERT,212.16,301.17,60.007,1450705503,"201051344000646","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,308157.5,308157.5,12373,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705512,55401.00
12/21/2015 08:45,2,0.000,ALERT,212.16,301.47,59.938,1450705503,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,590371.5,590371.5,1603,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705514,55402.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.47,59.981,1450705503,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,312763.1,312763.1,12377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705516,55403.00
12/21/2015 08:45,2,0.000,ALERT,212.38,301.77,59.959,1450705503,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,311274.8,311274.8,12411,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705518,55404.00
12/21/2015 08:45,2,0.000,ALERT,212.83,302.07,60.002,1450705503,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,306084.0,306084.0,12371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705519,55405.00
12/21/2015 08:45,2,0.000,ALERT,212.16,301.47,59.954,1450705503,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,314973.2,314973.2,12373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705521,55406.00
12/21/2015 08:45,2,0.000,ALERT,212.38,300.57,59.949,1450705503,"274151322000094","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,476147.6,476147.6,1649,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705523,55407.00
12/21/2015 08:45,2,0.000,ALERT,213.29,304.48,59.944,1450705503,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,316851.4,316851.4,7724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705525,55408.00
12/21/2015 08:45,2,0.000,ALERT,212.16,301.77,59.954,1450705503,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,313578.1,313578.1,12383,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705527,55409.00
12/21/2015 08:45,2,0.000,ALERT,212.38,301.17,59.949,1450705503,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,315270.1,315270.1,12375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705528,55410.00
12/21/2015 08:45,2,0.000,ALERT,212.61,300.87,59.986,1450705503,"201051344000417","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,309462.0,309462.0,12383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705530,55411.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.47,59.917,1450705503,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,584833.3,584833.3,1606,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705532,55412.00
12/21/2015 08:45,2,0.000,ALERT,213.29,302.07,59.959,1450705503,"274151322000076","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,621160.9,621160.9,1599,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705534,55413.00
12/21/2015 08:45,2,0.000,ALERT,213.29,304.48,59.996,1450705503,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,300926.0,300926.0,7726,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705536,55414.00
12/21/2015 08:45,2,0.000,ALERT,212.38,302.07,59.959,1450705503,"274151322000095","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,614104.9,614104.9,1602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705537,55415.00
12/21/2015 08:45,2,0.000,ALERT,213.29,303.88,59.954,1450705503,"201051344000988","219011344069620",0.00,-1.00,0,298.17,305.08,0.0,0.0,0.000,301274.4,301274.4,7724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705539,55416.00
12/21/2015 08:45,2,0.000,ALERT,212.16,300.27,59.986,1450705503,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,313295.0,313295.0,12376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705541,55417.00
12/21/2015 08:45,2,0.000,ALERT,213.06,303.88,59.944,1450705503,"201051344000458","219011344069620",0.00,0.50,0,300.57,306.28,0.0,0.0,0.000,311149.9,311149.9,7731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705543,55418.00
12/21/2015 08:45,2,0.000,ALERT,213.96,303.88,59.959,1450705503,"201051344000853","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,308014.9,308014.9,7737,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705545,55419.00
12/21/2015 08:45,2,0.000,ALERT,212.83,301.47,59.965,1450705503,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,314905.7,314905.7,12390,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705547,55420.00
12/21/2015 08:45,2,0.000,ALERT,212.83,300.87,59.959,1450705503,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,312584.7,312584.7,12403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705548,55421.00
12/21/2015 08:45,2,0.000,ALERT,212.83,301.77,59.954,1450705503,"201051344001145","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,315672.6,315672.6,12405,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705550,55422.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.17,59.959,1450705503,"201051344000651","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,309757.8,309757.8,12380,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705552,55423.00
12/21/2015 08:45,2,0.000,ALERT,212.16,301.17,59.954,1450705503,"274151322000088","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,567936.0,567936.0,1603,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705554,55424.00
12/21/2015 08:45,2,0.000,ALERT,213.06,300.27,59.954,1450705503,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,476051.6,476051.6,1649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705556,55425.00
12/21/2015 08:45,2,0.000,ALERT,212.38,301.77,59.954,1450705503,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,306351.7,306351.7,12369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705558,55426.00
12/21/2015 08:45,2,0.000,ALERT,213.06,304.48,59.965,1450705503,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,312331.7,312331.7,7722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705560,55427.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.47,59.991,1450705503,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,312674.7,312674.7,12383,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705561,55428.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.17,59.965,1450705503,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,580071.1,580071.1,1604,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705563,55429.00
12/21/2015 08:45,2,0.000,ALERT,213.96,303.58,59.981,1450705503,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,301410.1,301410.1,7718,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705565,55430.00
12/21/2015 08:45,2,0.000,ALERT,212.61,301.77,59.970,1450705503,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,310848.3,310848.3,12397,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705567,55431.00
12/21/2015 08:45,2,0.000,ALERT,213.51,304.18,59.965,1450705503,"201051344000900","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,314367.6,314367.6,7726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705569,55432.00
12/21/2015 08:45,2,0.000,ALERT,213.74,303.58,59.965,1450705503,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,308250.7,308250.7,7718,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705570,55433.00
12/21/2015 08:45,2,0.000,ALERT,213.74,305.08,59.965,1450705503,"201051344000569","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,315817.8,315817.8,7718,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705572,55434.00
12/21/2015 08:45,2,0.000,ALERT,213.51,304.48,59.965,1450705503,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,311090.2,311090.2,7725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705574,55435.00
12/21/2015 08:45,2,0.000,ALERT,213.74,304.18,59.975,1450705503,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,306648.9,306648.9,7729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705576,55436.00
12/21/2015 08:45,2,0.000,ALERT,214.19,304.78,59.965,1450705503,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,308715.1,308715.1,7726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450705578,55437.00
12/21/2015 08:45,2,0.000,ALERT,212.83,300.57,59.959,1450705503,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,555539.4,555539.4,1608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450705580,55438.00
12/21/2015 09:00,2,0.000,ALERT,213.29,302.98,59.991,1450706403,"201051344000645","219011344069620",0.00,-0.50,0,301.17,307.18,0.0,0.0,0.000,309420.4,309420.4,7726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706405,55439.00
12/21/2015 09:00,2,0.000,ALERT,212.61,301.17,59.981,1450706403,"274151322000085","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,582799.6,582799.6,1604,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706406,55440.00
12/21/2015 09:00,2,0.000,ALERT,213.51,302.68,59.986,1450706403,"201051344000633","219011344069620",0.00,-1.50,0,299.37,306.58,0.0,0.0,0.000,302276.9,302276.9,7731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706408,55441.00
12/21/2015 09:00,2,0.000,ALERT,213.06,302.68,59.986,1450706403,"201051344000469","219011344069620",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,303228.9,303228.9,7742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706410,55442.00
12/21/2015 09:00,2,0.000,ALERT,212.16,301.77,59.970,1450706403,"201051344000646","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,308157.5,308157.5,12375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706412,55443.00
12/21/2015 09:00,2,0.043,ALERT,212.61,302.07,59.991,1450706403,"274151322000052","219011344069620",28.73,-1.00,0,299.07,304.48,0.0,0.0,0.000,590371.5,590371.5,1605,0,0,0,L,1151911521,0,121.55,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450706414,55444.00
12/21/2015 09:00,2,0.000,ALERT,212.61,302.07,59.949,1450706403,"201051344000585","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,312763.1,312763.1,12379,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706416,55445.00
12/21/2015 09:00,2,0.000,ALERT,212.83,302.37,59.949,1450706403,"201051344001230","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,311274.8,311274.8,12413,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706418,55446.00
12/21/2015 09:00,2,0.000,ALERT,213.06,302.98,59.933,1450706403,"201051344000582","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,306084.0,306084.0,12373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706420,55447.00
12/21/2015 09:00,2,0.000,ALERT,212.16,302.07,59.975,1450706403,"201051344000955","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,314973.2,314973.2,12375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706421,55448.00
12/21/2015 09:00,2,0.000,ALERT,212.83,300.57,59.959,1450706403,"274151322000094","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,476147.6,476147.6,1651,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706423,55449.00
12/21/2015 09:00,2,0.000,ALERT,213.06,303.88,59.970,1450706403,"201051344000579","219011344069620",0.00,-1.00,0,301.77,307.48,0.0,0.0,0.000,316851.4,316851.4,7726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706425,55450.00
12/21/2015 09:00,2,0.000,ALERT,212.38,302.07,59.970,1450706403,"201051344000890","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,313578.1,313578.1,12385,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706427,55451.00
12/21/2015 09:00,2,0.000,ALERT,212.61,301.47,59.965,1450706403,"201051344000438","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,315270.1,315270.1,12377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706429,55452.00
12/21/2015 09:00,2,0.000,ALERT,212.83,301.47,59.954,1450706403,"201051344000417","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,309462.0,309462.0,12385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706430,55453.00
12/21/2015 09:00,2,0.021,ALERT,212.61,302.07,59.986,1450706403,"274151322000083","219011344069620",27.73,-1.00,0,299.67,304.78,0.0,0.0,0.000,584833.3,584833.3,1608,0,0,0,L,1151911521,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450706432,55454.00
12/21/2015 09:00,2,0.018,ALERT,213.29,301.17,59.954,1450706403,"274151322000076","219011344069620",28.84,-1.00,0,299.37,304.78,0.0,0.0,0.000,621160.9,621160.9,1601,0,0,0,L,1151911521,0,122.23,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450706434,55455.00
12/21/2015 09:00,2,0.000,ALERT,213.06,303.88,59.959,1450706403,"201051344000868","219011344069620",0.00,-1.50,0,301.77,308.09,0.0,0.0,0.000,300926.0,300926.0,7728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706436,55456.00
12/21/2015 09:00,2,0.000,ALERT,212.83,302.37,59.954,1450706403,"274151322000095","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,614104.9,614104.9,1604,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706438,55457.00
12/21/2015 09:00,2,0.000,ALERT,212.83,302.98,59.944,1450706403,"201051344000988","219011344069620",0.00,-1.00,0,298.77,306.28,0.0,0.0,0.000,301274.4,301274.4,7726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706440,55458.00
12/21/2015 09:00,2,0.000,ALERT,212.38,300.87,59.954,1450706403,"201051344001025","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,313295.0,313295.0,12378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706441,55459.00
12/21/2015 09:00,2,0.000,ALERT,212.83,302.98,59.912,1450706403,"201051344000458","219011344069620",0.00,0.50,0,301.17,307.48,0.0,0.0,0.000,311149.9,311149.9,7733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706443,55460.00
12/21/2015 09:00,2,0.000,ALERT,213.51,302.98,59.949,1450706403,"201051344000853","219011344069620",0.00,-1.50,0,301.17,307.18,0.0,0.0,0.000,308014.9,308014.9,7739,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706445,55461.00
12/21/2015 09:00,2,0.000,ALERT,213.06,302.07,59.944,1450706403,"201051344000685","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,314905.7,314905.7,12392,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706447,55462.00
12/21/2015 09:00,2,0.000,ALERT,212.83,301.17,59.938,1450706403,"201051344000917","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,312584.7,312584.7,12405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706449,55463.00
12/21/2015 09:00,2,0.000,ALERT,212.83,302.07,59.917,1450706403,"201051344001145","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,315672.6,315672.6,12407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706450,55464.00
12/21/2015 09:00,2,0.000,ALERT,212.61,301.17,59.954,1450706403,"201051344000651","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,309757.8,309757.8,12382,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706452,55465.00
12/21/2015 09:00,2,0.010,ALERT,212.38,301.17,59.944,1450706403,"274151322000088","219011344069620",26.52,0.00,0,298.77,303.88,0.0,0.0,0.000,567936.0,567936.0,1605,0,0,0,L,1151911521,0,122.68,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450706454,55466.00
12/21/2015 09:00,2,0.000,ALERT,213.29,300.27,59.949,1450706403,"274151322000068","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,476051.6,476051.6,1651,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706456,55467.00
12/21/2015 09:00,2,0.000,ALERT,212.38,301.77,59.944,1450706403,"201051344001135","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,306351.7,306351.7,12371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706458,55468.00
12/21/2015 09:00,2,0.000,ALERT,212.61,302.98,59.949,1450706403,"201051344000594","219011344069620",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,312331.7,312331.7,7724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706460,55469.00
12/21/2015 09:00,2,0.000,ALERT,212.61,301.47,59.944,1450706403,"201051344001203","219011344069620",0.00,-1.50,0,299.07,306.28,0.0,0.0,0.000,312674.7,312674.7,12385,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706462,55470.00
12/21/2015 09:00,2,0.000,ALERT,212.61,301.47,59.944,1450706403,"274151322000054","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,580071.1,580071.1,1606,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706463,55471.00
12/21/2015 09:00,2,0.000,ALERT,213.29,302.37,59.944,1450706403,"201051344000867","219011344069620",0.00,-0.50,0,300.27,307.18,0.0,0.0,0.000,301410.1,301410.1,7720,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706465,55472.00
12/21/2015 09:00,2,0.000,ALERT,212.61,301.77,59.944,1450706403,"201051344001093","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,310848.3,310848.3,12399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706467,55473.00
12/21/2015 09:00,2,0.000,ALERT,212.83,302.98,59.949,1450706403,"201051344000900","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,314367.6,314367.6,7728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706469,55474.00
12/21/2015 09:00,2,0.000,ALERT,213.06,302.07,59.949,1450706403,"201051344000648","219011344069620",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,308250.7,308250.7,7720,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706470,55475.00
12/21/2015 09:00,2,0.000,ALERT,213.06,303.28,59.954,1450706403,"201051344000569","219011344069620",0.00,-1.00,0,301.77,307.78,0.0,0.0,0.000,315817.8,315817.8,7720,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706472,55476.00
12/21/2015 09:00,2,0.000,ALERT,213.06,302.98,59.944,1450706403,"201051344000983","219011344069620",0.00,-1.00,0,301.17,307.48,0.0,0.0,0.000,311090.2,311090.2,7727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706474,55477.00
12/21/2015 09:00,2,0.000,ALERT,213.29,302.68,59.949,1450706403,"201051344001158","219011344069620",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,306648.9,306648.9,7731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706476,55478.00
12/21/2015 09:00,2,0.000,ALERT,213.51,303.28,59.965,1450706403,"201051344000576","219011344069620",0.00,-1.00,0,301.17,307.18,0.0,0.0,0.000,308715.1,308715.1,7728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450706478,55479.00
12/21/2015 09:00,2,0.000,ALERT,212.83,300.27,59.949,1450706403,"274151322000087","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,555539.4,555539.4,1610,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450706480,55480.00
12/21/2015 09:15,2,0.000,ALERT,212.16,301.17,59.975,1450707303,"201051344000645","219011344069620",0.00,-0.50,0,288.55,304.78,0.0,0.0,0.000,309420.4,309420.4,7728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450707305,55481.00
12/21/2015 09:15,2,0.053,ALERT,211.03,298.47,59.959,1450707303,"274151322000085","219011344069620",15.53,-0.50,0,285.24,302.98,0.8,0.0,0.000,582799.6,582799.6,1606,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450707307,55482.00
12/21/2015 09:15,2,0.000,ALERT,212.38,300.87,59.975,1450707303,"201051344000633","219011344069620",0.00,-1.50,0,287.05,304.18,0.0,0.0,0.000,302276.9,302276.9,7733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707309,55483.00
12/21/2015 09:15,2,0.000,ALERT,211.93,301.17,59.975,1450707303,"201051344000469","219011344069620",0.00,-2.00,0,287.65,304.48,0.0,0.0,0.000,303228.9,303228.9,7744,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707310,55484.00
12/21/2015 09:15,2,0.125,ALERT,210.80,299.67,59.975,1450707303,"201051344000646","219011344069620",14.99,-2.00,0,285.84,303.58,1.9,0.0,0.000,308157.5,308157.5,12377,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450707312,55485.00
12/21/2015 09:15,2,0.084,ALERT,210.57,299.67,59.975,1450707303,"274151322000052","219011344069620",19.84,-1.00,0,284.94,303.28,1.7,0.0,0.000,590371.5,590371.5,1607,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450707314,55486.00
12/21/2015 09:15,2,0.057,ALERT,211.25,299.97,59.975,1450707303,"201051344000585","219011344069620",30.97,-1.00,0,285.84,303.88,1.8,0.0,0.000,312763.1,312763.1,12381,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1450707316,55487.00
12/21/2015 09:15,2,0.068,ALERT,211.03,299.97,59.986,1450707303,"201051344001230","219011344069620",30.95,-1.50,0,286.44,303.88,2.2,0.2,0.000,311274.8,311274.8,12415,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1450707318,55488.00
12/21/2015 09:15,2,0.160,ALERT,211.48,300.27,59.975,1450707303,"201051344000582","219011344069620",19.50,-2.00,0,287.05,304.48,3.2,1.1,0.000,306084.1,306084.1,12375,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450707319,55489.00
12/21/2015 09:15,2,0.172,ALERT,210.80,299.67,59.996,1450707303,"201051344000955","219011344069620",18.23,-1.50,0,286.14,303.58,3.2,1.2,0.000,314973.3,314973.3,12377,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1450707321,55490.00
12/21/2015 09:15,2,0.000,ALERT,210.80,298.17,59.975,1450707303,"274151322000094","219011344069620",40.59,-2.00,0,284.94,385.63,0.0,0.0,0.000,476147.6,476147.6,1653,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1450707323,55491.00
12/21/2015 09:15,2,0.000,ALERT,211.93,302.07,59.981,1450707303,"201051344000579","219011344069620",0.00,-1.00,0,289.15,305.68,0.0,0.0,0.000,316851.4,316851.4,7728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450707325,55492.00
12/21/2015 09:15,2,0.162,ALERT,211.03,300.27,59.975,1450707303,"201051344000890","219011344069620",18.29,-1.00,0,286.44,304.48,3.0,1.0,0.000,313578.2,313578.2,12387,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1450707327,55493.00
12/21/2015 09:15,2,0.174,ALERT,211.25,299.67,59.975,1450707303,"201051344000438","219011344069620",18.91,-2.00,0,286.44,303.88,3.4,1.3,0.000,315270.2,315270.2,12379,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1450707329,55494.00
12/21/2015 09:15,2,0.207,ALERT,211.48,299.37,59.981,1450707303,"201051344000417","219011344069620",16.68,-1.50,0,285.54,302.98,3.5,1.5,0.000,309462.2,309462.2,12387,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450707330,55495.00
12/21/2015 09:15,2,0.061,ALERT,211.48,298.77,59.965,1450707303,"274151322000083","219011344069620",19.10,-1.00,0,285.54,303.88,1.2,0.0,0.000,584833.3,584833.3,1610,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450707332,55496.00
12/21/2015 09:15,2,0.059,ALERT,211.70,299.37,59.965,1450707303,"274151322000076","219011344069620",19.62,-1.00,0,285.54,303.58,1.2,0.0,0.000,621160.9,621160.9,1603,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450707335,55497.00
12/21/2015 09:15,2,0.000,ALERT,211.93,302.37,59.970,1450707303,"201051344000868","219011344069620",0.00,-1.50,0,289.45,305.68,0.0,0.0,0.000,300926.0,300926.0,7730,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707336,55498.00
12/21/2015 09:15,2,0.047,ALERT,211.03,299.97,59.965,1450707303,"274151322000095","219011344069620",16.48,-2.00,0,286.44,303.58,0.8,0.0,0.000,614104.9,614104.9,1606,0,0,0,L,1151911521,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450707338,55499.00
12/21/2015 09:15,2,0.000,ALERT,211.48,301.17,59.991,1450707303,"201051344000988","219011344069620",0.00,-1.00,0,286.14,304.18,0.0,0.0,0.000,301274.4,301274.4,7728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707340,55500.00
12/21/2015 09:15,2,0.133,ALERT,210.80,298.77,59.917,1450707303,"201051344001025","219011344069620",17.99,-2.00,0,285.54,304.18,2.4,0.4,0.000,313295.0,313295.0,12380,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450707342,55501.00
12/21/2015 09:15,2,0.000,ALERT,211.70,301.47,59.970,1450707303,"201051344000458","219011344069620",0.00,0.50,0,288.55,305.08,0.0,0.0,0.000,311149.9,311149.9,7735,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707344,55502.00
12/21/2015 09:15,2,0.000,ALERT,212.38,301.17,59.959,1450707303,"201051344000853","219011344069620",0.00,-1.00,0,288.55,304.78,0.0,0.0,0.000,308014.9,308014.9,7741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707346,55503.00
12/21/2015 09:15,2,0.145,ALERT,211.48,299.67,59.986,1450707303,"201051344000685","219011344069620",16.94,-1.50,0,286.14,303.58,2.5,0.5,0.000,314905.7,314905.7,12394,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450707347,55504.00
12/21/2015 09:15,2,0.133,ALERT,211.25,299.37,59.959,1450707303,"201051344000917","219011344069620",17.43,0.00,0,284.94,302.98,2.4,0.4,0.000,312584.7,312584.7,12407,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1450707349,55505.00
12/21/2015 09:15,2,0.113,ALERT,211.48,299.97,59.970,1450707303,"201051344001145","219011344069620",12.11,-1.50,0,286.44,304.18,1.4,0.0,0.000,315672.6,315672.6,12409,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1450707351,55506.00
12/21/2015 09:15,2,0.168,ALERT,211.03,299.07,59.965,1450707303,"201051344000651","219011344069620",16.64,-2.50,0,285.54,303.28,2.8,0.8,0.000,309757.8,309757.8,12384,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450707353,55507.00
12/21/2015 09:15,2,0.049,ALERT,210.80,298.47,59.954,1450707303,"274151322000088","219011344069620",20.40,-0.50,0,284.94,302.68,1.0,0.0,0.000,567936.0,567936.0,1607,0,0,0,L,1151911521,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1450707354,55508.00
12/21/2015 09:15,2,0.006,ALERT,211.48,354.37,59.954,1450707303,"274151322000068","219011344069620",41.81,-0.50,0,294.56,396.15,0.0,0.0,0.000,476051.6,476051.6,1653,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1450707356,55509.00
12/21/2015 09:15,2,0.113,ALERT,210.80,299.67,60.012,1450707303,"201051344001135","219011344069620",16.46,-1.50,0,286.14,304.18,1.9,0.0,0.000,306351.7,306351.7,12373,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1450707358,55510.00
12/21/2015 09:15,2,0.088,ALERT,211.48,301.77,59.965,1450707303,"201051344000594","219011344069620",31.21,-1.50,0,288.25,305.08,2.8,0.8,0.000,312331.7,312331.7,7726,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450707360,55511.00
12/21/2015 09:15,2,0.148,ALERT,211.03,299.37,59.970,1450707303,"201051344001203","219011344069620",20.18,-1.50,0,285.84,305.38,3.0,1.0,0.000,312674.8,312674.8,12387,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1450707362,55512.00
12/21/2015 09:15,2,0.055,ALERT,210.80,299.07,59.959,1450707303,"274151322000054","219011344069620",19.08,-0.50,0,285.54,303.28,1.1,0.0,0.000,580071.1,580071.1,1608,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450707364,55513.00
12/21/2015 09:15,2,0.000,ALERT,211.93,300.57,59.938,1450707303,"201051344000867","219011344069620",0.00,-0.50,0,287.95,304.78,0.0,0.0,0.000,301410.1,301410.1,7722,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707365,55514.00
12/21/2015 09:15,2,0.219,ALERT,210.80,299.07,59.991,1450707303,"201051344001093","219011344069620",22.68,-0.50,0,286.14,303.58,5.0,2.9,0.000,310848.7,310848.7,12401,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1450707367,55515.00
12/21/2015 09:15,2,0.000,ALERT,211.70,300.87,59.970,1450707303,"201051344000900","219011344069620",0.00,-1.50,0,288.25,304.48,0.0,0.0,0.000,314367.6,314367.6,7730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707369,55516.00
12/21/2015 09:15,2,0.000,ALERT,212.16,300.57,59.981,1450707303,"201051344000648","219011344069620",0.00,-2.00,0,287.95,304.48,0.0,0.0,0.000,308250.7,308250.7,7722,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450707371,55517.00
12/21/2015 09:15,2,0.000,ALERT,211.70,301.47,59.975,1450707303,"201051344000569","219011344069620",0.00,-1.00,0,289.15,305.38,0.0,0.0,0.000,315817.8,315817.8,7722,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707372,55518.00
12/21/2015 09:15,2,0.000,ALERT,211.70,301.17,59.933,1450707303,"201051344000983","219011344069620",0.00,-1.00,0,288.85,304.78,0.0,0.0,0.000,311090.2,311090.2,7729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707374,55519.00
12/21/2015 09:15,2,0.000,ALERT,211.93,301.17,59.975,1450707303,"201051344001158","219011344069620",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,306648.9,306648.9,7733,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707376,55520.00
12/21/2015 09:15,2,0.000,ALERT,212.38,301.47,59.965,1450707303,"201051344000576","219011344069620",0.00,-1.00,0,288.85,304.78,0.0,0.0,0.000,308715.1,308715.1,7730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450707378,55521.00
12/21/2015 09:15,2,0.066,ALERT,210.57,297.26,60.007,1450707303,"274151322000087","219011344069620",17.04,0.00,0,284.34,302.07,1.1,0.0,0.000,555539.4,555539.4,1612,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450707380,55522.00
12/21/2015 09:30,2,0.152,ALERT,212.61,302.07,59.981,1450708203,"201051344000645","219011344069620",22.78,-0.50,0,299.37,303.88,3.5,1.5,0.000,309420.5,309420.5,7730,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450708205,55523.00
12/21/2015 09:30,2,0.090,ALERT,211.25,332.43,59.965,1450708203,"274151322000085","219011344069620",27.17,0.00,0,296.36,345.36,2.5,0.5,0.000,582799.6,582799.6,1608,0,0,0,L,1151911521,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708207,55524.00
12/21/2015 09:30,2,0.168,ALERT,212.61,301.17,59.965,1450708203,"201051344000633","219011344069620",22.82,-1.00,0,297.57,303.28,3.9,1.8,0.000,302277.1,302277.1,7735,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450708209,55525.00
12/21/2015 09:30,2,0.197,ALERT,212.38,302.37,59.986,1450708203,"201051344000469","219011344069620",22.52,-1.50,0,298.17,303.58,4.5,2.4,0.000,303229.3,303229.3,7746,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450708211,55526.00
12/21/2015 09:30,2,0.207,ALERT,210.57,314.40,59.986,1450708203,"201051344000646","219011344069620",23.06,-1.50,0,297.26,345.96,4.8,2.7,0.000,308157.9,308157.9,12379,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708213,55527.00
12/21/2015 09:30,2,0.133,ACTIVE,211.25,337.24,59.970,1450708203,"274151322000052","219011344069620",27.27,0.50,0,296.36,346.26,3.7,1.6,0.004,590371.7,590371.7,1609,0,0,0,L,1151911521,0,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708214,55528.00
12/21/2015 09:30,2,0.162,ALERT,211.03,323.11,59.970,1450708203,"201051344000585","219011344069620",25.35,-0.50,0,297.26,336.34,4.2,2.1,0.000,312763.4,312763.4,12383,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450708216,55529.00
12/21/2015 09:30,2,0.195,ALERT,210.80,300.87,59.981,1450708203,"201051344001230","219011344069620",19.94,-1.00,0,298.17,314.40,4.0,1.9,0.000,311275.1,311275.1,12417,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1450708217,55530.00
12/21/2015 09:30,2,0.238,ACTIVE,211.25,337.54,59.975,1450708203,"201051344000582","219011344069620",23.93,-1.50,0,298.17,362.49,5.8,3.7,0.000,306084.7,306084.7,12377,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708218,55531.00
