ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 09:30,2,0.244,ALERT,210.57,336.04,59.965,1450708203,"201051344000955","219011344069620",24.81,-0.50,0,297.87,366.40,6.2,4.0,0.000,314974.0,314974.0,12379,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708220,55532.00
12/21/2015 09:30,2,0.000,ALERT,211.25,299.07,59.981,1450708203,"274151322000094","219011344069620",42.76,-1.50,0,296.06,408.48,0.0,0.0,0.000,476147.6,476147.6,1655,0,0,0,L,1151911521,0,120.42,122.46,0002,-2,0,0,0,0,0,0,191,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1450708222,55533.00
12/21/2015 09:30,2,0.189,ALERT,212.16,302.68,59.986,1450708203,"201051344000579","219011344069620",22.78,-1.00,0,299.97,304.48,4.4,2.3,0.000,316851.8,316851.8,7730,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450708224,55534.00
12/21/2015 09:30,2,0.205,ACTIVE,210.80,335.74,59.986,1450708203,"201051344000890","219011344069620",27.41,0.00,0,298.17,359.48,5.8,3.6,0.000,313578.8,313578.8,12389,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708225,55535.00
12/21/2015 09:30,2,0.215,ACTIVE,210.80,336.34,59.991,1450708203,"201051344000438","219011344069620",27.95,-1.00,0,297.87,357.68,6.1,4.0,0.004,315271.0,315271.0,12381,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708225,55536.00
12/21/2015 09:30,2,0.277,ACTIVE,211.03,318.00,60.018,1450708203,"201051344000417","219011344069620",22.76,-1.00,0,296.96,340.85,6.4,4.3,0.000,309463.0,309463.0,12389,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708226,55537.00
12/21/2015 09:30,2,0.088,ALERT,211.70,337.24,59.991,1450708203,"274151322000083","219011344069620",28.29,0.00,0,296.96,343.85,2.6,0.6,0.000,584833.4,584833.4,1612,0,0,0,L,1151911521,0,120.88,122.23,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708228,55538.00
12/21/2015 09:30,2,0.092,ALERT,211.93,338.14,59.986,1450708203,"274151322000076","219011344069620",29.08,0.00,0,296.66,354.07,2.7,0.7,0.000,621161.0,621161.0,1605,0,0,0,L,1151911521,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708230,55539.00
12/21/2015 09:30,2,0.158,ALERT,212.16,302.98,60.018,1450708203,"201051344000868","219011344069620",22.84,-1.00,0,299.97,304.48,3.7,1.6,0.000,300926.3,300926.3,7732,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450708232,55540.00
12/21/2015 09:30,2,0.082,ACTIVE,211.48,320.71,59.986,1450708203,"274151322000095","219011344069620",25.86,-1.00,0,297.57,337.54,2.1,0.1,0.000,614104.9,614104.9,1608,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708233,55541.00
12/21/2015 09:30,2,0.143,ALERT,212.16,302.37,59.965,1450708203,"201051344000988","219011344069620",22.60,-1.00,0,296.66,303.28,3.3,1.3,0.000,301274.6,301274.6,7730,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450708235,55542.00
12/21/2015 09:30,2,0.178,ALERT,210.80,335.44,59.986,1450708203,"201051344001025","219011344069620",27.69,-1.50,0,296.96,357.08,5.0,2.9,0.004,313295.4,313295.4,12382,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708237,55543.00
12/21/2015 09:30,2,0.176,ALERT,212.16,302.68,59.986,1450708203,"201051344000458","219011344069620",22.50,0.50,0,299.07,304.48,4.0,2.0,0.000,311150.2,311150.2,7737,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450708238,55544.00
12/21/2015 09:30,2,0.146,ALERT,213.06,302.37,59.996,1450708203,"201051344000853","219011344069620",21.01,-1.00,0,299.07,303.88,3.2,1.1,0.000,308015.1,308015.1,7743,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450708240,55545.00
12/21/2015 09:30,2,0.188,ALERT,211.25,321.91,59.991,1450708203,"201051344000685","219011344069620",24.77,-0.50,0,297.57,337.54,4.7,2.6,0.000,314906.2,314906.2,12396,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708242,55546.00
12/21/2015 09:30,2,0.180,ALERT,211.03,325.52,60.002,1450708203,"201051344000917","219011344069620",24.55,0.50,0,296.06,338.44,4.5,2.4,0.000,312585.1,312585.1,12409,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708244,55547.00
12/21/2015 09:30,2,0.148,ALERT,211.03,324.02,60.028,1450708203,"201051344001145","219011344069620",25.29,-1.50,0,297.87,337.24,3.8,1.8,0.000,315672.9,315672.9,12411,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708246,55548.00
12/21/2015 09:30,2,0.221,ALERT,211.03,324.92,59.996,1450708203,"201051344000651","219011344069620",24.41,-2.00,0,297.26,338.14,5.5,3.4,0.000,309758.4,309758.4,12386,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708248,55549.00
12/21/2015 09:30,2,0.086,ACTIVE,211.03,336.34,59.981,1450708203,"274151322000088","219011344069620",26.74,1.00,0,296.06,351.97,2.4,0.3,0.000,567936.0,567936.0,1609,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708249,55550.00
12/21/2015 09:30,2,0.008,ALERT,211.93,298.77,59.996,1450708203,"274151322000068","219011344069620",43.38,0.00,0,296.66,414.79,0.0,0.0,0.000,476051.6,476051.6,1655,0,0,0,L,1151911521,0,121.10,122.46,0002,-0,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1450708250,55551.00
12/21/2015 09:30,2,0.158,ALERT,210.57,327.62,59.991,1450708203,"201051344001135","219011344069620",25.39,-1.00,0,297.57,343.25,4.1,2.0,0.000,306352.0,306352.0,12375,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708252,55552.00
12/21/2015 09:30,2,0.172,ALERT,211.93,302.68,59.991,1450708203,"201051344000594","219011344069620",23.22,-1.50,0,298.77,303.88,4.0,2.0,0.000,312332.0,312332.0,7728,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450708254,55553.00
12/21/2015 09:30,2,0.188,ACTIVE,211.25,336.94,60.002,1450708203,"201051344001203","219011344069620",27.53,-1.00,0,297.57,358.58,5.2,3.1,0.004,312675.3,312675.3,12389,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708255,55554.00
12/21/2015 09:30,2,0.090,ALERT,211.25,337.84,59.954,1450708203,"274151322000054","219011344069620",26.68,1.00,0,296.66,351.07,2.5,0.5,0.000,580071.2,580071.2,1610,0,0,0,L,1151911521,0,121.10,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708257,55555.00
12/21/2015 09:30,2,0.158,ALERT,212.61,301.47,59.996,1450708203,"201051344000867","219011344069620",22.70,0.00,0,297.87,303.88,3.7,1.6,0.000,301410.4,301410.4,7724,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450708259,55556.00
12/21/2015 09:30,2,0.273,ACTIVE,210.80,336.64,60.002,1450708203,"201051344001093","219011344069620",27.53,0.50,0,297.57,347.76,7.7,5.5,0.013,310849.9,310849.9,12403,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708260,55557.00
12/21/2015 09:30,2,0.082,ALERT,212.16,302.07,60.002,1450708203,"201051344000900","219011344069620",21.65,-1.00,0,298.17,303.58,1.8,0.0,0.000,314367.6,314367.6,7732,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450708262,55558.00
12/21/2015 09:30,2,0.178,ALERT,212.61,301.47,59.991,1450708203,"201051344000648","219011344069620",22.56,-2.00,0,298.47,303.58,4.1,2.0,0.000,308251.0,308251.0,7724,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450708263,55559.00
12/21/2015 09:30,2,0.164,ALERT,212.38,302.68,60.018,1450708203,"201051344000569","219011344069620",22.15,-1.00,0,299.67,304.48,3.7,1.7,0.000,315818.1,315818.1,7724,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450708265,55560.00
12/21/2015 09:30,2,0.145,ALERT,212.16,302.07,59.991,1450708203,"201051344000983","219011344069620",22.15,-1.00,0,299.07,304.18,3.3,1.2,0.000,311090.4,311090.4,7731,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1450708267,55561.00
12/21/2015 09:30,2,0.141,ALERT,212.38,302.07,59.996,1450708203,"201051344001158","219011344069620",22.28,-2.00,0,298.77,303.28,3.2,1.1,0.000,306649.0,306649.0,7735,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450708269,55562.00
12/21/2015 09:30,2,0.178,ALERT,212.83,302.98,60.002,1450708203,"201051344000576","219011344069620",21.73,-1.00,0,299.37,303.88,4.0,1.9,0.000,308715.4,308715.4,7732,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450708270,55563.00
12/21/2015 09:30,2,0.104,ACTIVE,211.70,322.21,59.996,1450708203,"274151322000087","219011344069620",25.13,1.00,0,295.46,337.24,2.7,0.6,0.000,555539.5,555539.5,1614,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450708271,55564.00
12/21/2015 09:45,2,0.223,ACTIVE,212.38,339.04,59.986,1450709103,"201051344000645","219011344069620",28.39,0.50,0,299.97,361.89,6.4,4.3,0.009,309421.2,309421.2,7732,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709105,55565.00
12/21/2015 09:45,2,0.170,ACTIVE,211.25,336.34,59.975,1450709103,"274151322000085","219011344069620",29.12,1.50,0,297.26,347.16,5.0,2.9,0.013,582799.9,582799.9,1610,0,0,0,L,1151911521,0,121.78,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709106,55566.00
12/21/2015 09:45,2,0.256,ACTIVE,212.61,340.85,59.975,1450709103,"201051344000633","219011344069620",27.10,-0.50,0,298.47,348.36,7.0,4.9,0.000,302277.9,302277.9,7737,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709106,55567.00
12/21/2015 09:45,2,0.258,ACTIVE,212.38,339.04,59.981,1450709103,"201051344000469","219011344069620",28.33,-1.00,0,299.97,355.28,7.5,5.3,0.004,303230.1,303230.1,7748,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709107,55568.00
12/21/2015 09:45,2,0.248,ALERT,211.03,337.54,60.018,1450709103,"201051344000646","219011344069620",30.69,-0.50,0,297.57,349.86,7.7,5.5,0.018,308158.8,308158.8,12381,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709109,55569.00
12/21/2015 09:45,2,0.230,ACTIVE,211.03,337.84,59.981,1450709103,"274151322000052","219011344069620",29.52,1.50,0,322.51,349.56,6.9,4.7,0.035,590372.4,590372.4,1610,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709110,55570.00
12/21/2015 09:45,2,0.244,ALERT,211.48,338.14,59.975,1450709103,"201051344000585","219011344069620",29.46,0.00,0,297.87,342.05,7.3,5.1,0.018,312764.3,312764.3,12385,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709112,55571.00
12/21/2015 09:45,2,0.246,ACTIVE,211.48,337.24,59.986,1450709103,"201051344001230","219011344069620",29.18,0.00,0,298.77,364.59,7.3,5.1,0.022,311275.9,311275.9,12419,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709113,55572.00
12/21/2015 09:45,2,0.295,ALERT,211.93,338.14,59.981,1450709103,"201051344000582","219011344069620",30.69,-0.50,0,298.77,342.95,9.2,7.0,0.027,306086.0,306086.0,12378,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709115,55573.00
12/21/2015 09:45,2,0.314,ACTIVE,211.25,337.54,60.007,1450709103,"201051344000955","219011344069620",30.12,0.00,0,297.57,341.45,9.7,7.4,0.027,314975.3,314975.3,12381,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709116,55574.00
12/21/2015 09:45,2,0.088,ALERT,211.03,337.24,59.965,1450709103,"274151322000094","219011344069620",29.86,-0.50,0,296.96,419.00,2.7,0.7,0.004,476147.6,476147.6,1657,0,0,0,L,1151911521,0,120.88,122.01,0002,-3,0,0,0,0,0,0,184,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709117,55575.00
12/21/2015 09:45,2,0.268,ACTIVE,212.38,339.04,59.970,1450709103,"201051344000579","219011344069620",28.23,0.00,0,301.17,353.77,7.7,5.5,0.013,316852.7,316852.7,7732,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709118,55576.00
12/21/2015 09:45,2,0.291,ALERT,211.25,336.94,59.970,1450709103,"201051344000890","219011344069620",30.75,0.50,0,298.17,341.45,9.1,6.9,0.022,313580.0,313580.0,12390,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709120,55577.00
12/21/2015 09:45,2,0.301,ALERT,211.25,339.34,59.975,1450709103,"201051344000438","219011344069620",31.37,-0.50,0,297.87,345.96,9.6,7.3,0.027,315272.3,315272.3,12382,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709122,55578.00
12/21/2015 09:45,2,0.303,ALERT,211.48,337.54,59.944,1450709103,"201051344000417","219011344069620",31.15,0.00,0,296.96,345.36,9.6,7.3,0.022,309464.4,309464.4,12390,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709124,55579.00
12/21/2015 09:45,2,0.188,ACTIVE,211.25,338.74,59.970,1450709103,"274151322000083","219011344069620",28.53,1.00,0,298.47,340.85,5.4,3.3,0.027,584833.8,584833.8,1614,0,0,0,L,1151911521,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709125,55580.00
12/21/2015 09:45,2,0.188,ALERT,211.93,338.14,59.954,1450709103,"274151322000076","219011344069620",30.45,1.00,0,298.17,341.45,5.8,3.7,0.022,621161.4,621161.4,1607,0,0,0,L,1151911521,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709126,55581.00
12/21/2015 09:45,2,0.229,ACTIVE,212.38,339.95,60.012,1450709103,"201051344000868","219011344069620",28.88,0.00,0,300.87,354.37,6.7,4.6,0.009,300927.0,300927.0,7734,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709127,55582.00
12/21/2015 09:45,2,0.164,ALERT,211.25,337.54,59.991,1450709103,"274151322000095","219011344069620",27.69,0.00,0,299.37,345.96,4.7,2.6,0.013,614105.1,614105.1,1609,0,0,0,L,1151911521,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709129,55583.00
12/21/2015 09:45,2,0.215,ACTIVE,212.16,340.55,59.970,1450709103,"201051344000988","219011344069620",27.37,0.00,0,298.47,352.27,6.0,3.9,0.018,301275.2,301275.2,7732,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709130,55584.00
12/21/2015 09:45,2,0.264,ACTIVE,211.03,336.04,59.991,1450709103,"201051344001025","219011344069620",30.83,-0.50,0,297.26,344.76,8.3,6.1,0.022,313296.5,313296.5,12384,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709131,55585.00
12/21/2015 09:45,2,0.244,ACTIVE,212.16,338.74,59.959,1450709103,"201051344000458","219011344069620",28.07,1.50,0,300.57,359.78,7.0,4.8,0.009,311151.0,311151.0,7739,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709132,55586.00
12/21/2015 09:45,2,0.225,ACTIVE,212.83,340.55,59.970,1450709103,"201051344000853","219011344069620",26.30,0.00,0,300.27,360.99,6.0,3.9,0.013,308015.7,308015.7,7745,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709133,55587.00
12/21/2015 09:45,2,0.270,ALERT,211.93,338.74,59.975,1450709103,"201051344000685","219011344069620",30.18,0.00,0,297.57,358.58,8.3,6.1,0.022,314907.2,314907.2,12398,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709135,55588.00
12/21/2015 09:45,2,0.264,ALERT,211.48,338.74,59.959,1450709103,"201051344000917","219011344069620",29.64,1.00,0,296.96,357.38,7.9,5.7,0.027,312586.0,312586.0,12411,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709137,55589.00
12/21/2015 09:45,2,0.225,ACTIVE,211.70,338.14,59.949,1450709103,"201051344001145","219011344069620",28.75,-0.50,0,298.77,360.99,6.6,4.4,0.013,315673.6,315673.6,12413,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709138,55590.00
12/21/2015 09:45,2,0.293,ALERT,211.48,337.84,59.954,1450709103,"201051344000651","219011344069620",29.12,-1.00,0,297.57,359.18,8.7,6.5,0.022,309759.6,309759.6,12388,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709139,55591.00
12/21/2015 09:45,2,0.178,ACTIVE,210.80,337.24,59.954,1450709103,"274151322000088","219011344069620",29.00,2.00,0,307.78,350.47,5.2,3.1,0.022,567936.3,567936.3,1610,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709140,55592.00
12/21/2015 09:45,2,0.117,ALERT,211.93,338.44,59.959,1450709103,"274151322000068","219011344069620",30.16,1.50,0,296.96,420.50,3.6,1.5,0.009,476051.7,476051.7,1657,0,0,0,L,1151911521,0,121.33,122.23,0002,-0,0,0,0,0,0,0,123,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709142,55593.00
12/21/2015 09:45,2,0.227,ACTIVE,211.25,336.34,59.933,1450709103,"201051344001135","219011344069620",30.04,0.00,0,298.17,349.56,7.0,4.8,0.027,306352.8,306352.8,12377,0,0,0,L,1122011218,0,121.33,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709143,55594.00
12/21/2015 09:45,2,0.287,ALERT,211.70,337.54,59.970,1450709103,"201051344001203","219011344069620",30.91,0.00,0,297.87,343.85,9.0,6.7,0.027,312676.5,312676.5,12390,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709146,55595.00
12/21/2015 09:45,2,0.170,ACTIVE,211.25,338.74,59.970,1450709103,"274151322000054","219011344069620",29.84,2.00,0,298.17,340.25,5.1,3.0,0.022,580071.5,580071.5,1612,0,0,0,L,1151911521,0,121.55,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709147,55596.00
12/21/2015 09:45,2,0.227,ACTIVE,212.83,339.34,59.975,1450709103,"201051344000867","219011344069620",28.17,1.00,0,299.37,353.17,6.5,4.3,0.013,301411.1,301411.1,7726,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709148,55597.00
12/21/2015 09:45,2,0.355,ACTIVE,211.70,344.45,59.981,1450709103,"201051344001093","219011344069620",31.85,1.00,0,308.99,357.98,11.6,9.2,0.035,310851.7,310851.7,12404,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709149,55598.00
12/21/2015 09:45,2,0.148,ALERT,212.16,339.34,59.970,1450709103,"201051344000900","219011344069620",27.12,0.00,0,299.97,341.45,4.1,2.0,0.009,314367.8,314367.8,7734,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709151,55599.00
12/21/2015 09:45,2,0.232,ACTIVE,212.61,339.04,59.981,1450709103,"201051344000648","219011344069620",29.80,-1.00,0,299.67,349.86,7.1,4.9,0.009,308251.8,308251.8,7726,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709152,55600.00
12/21/2015 09:45,2,0.234,ACTIVE,212.38,338.74,59.981,1450709103,"201051344000569","219011344069620",27.43,0.00,0,300.57,353.17,6.6,4.4,0.009,315818.8,315818.8,7726,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709153,55601.00
12/21/2015 09:45,2,0.223,ACTIVE,212.16,339.04,59.970,1450709103,"201051344000983","219011344069620",25.64,0.50,0,300.27,358.58,5.8,3.7,0.013,311091.0,311091.0,7733,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709154,55602.00
12/21/2015 09:45,2,0.217,ACTIVE,212.38,339.04,59.970,1450709103,"201051344001158","219011344069620",26.22,-1.00,0,300.27,360.38,5.8,3.7,0.013,306649.6,306649.6,7737,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709155,55603.00
12/21/2015 09:45,2,0.234,ACTIVE,212.61,340.25,59.981,1450709103,"201051344000576","219011344069620",28.69,0.00,0,300.57,356.48,6.8,4.7,0.009,308716.2,308716.2,7734,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709156,55604.00
12/21/2015 09:45,2,0.180,ALERT,211.25,337.24,59.959,1450709103,"274151322000087","219011344069620",29.62,2.50,0,297.26,342.65,5.4,3.3,0.018,555539.9,555539.9,1615,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709157,55605.00
12/21/2015 09:45,2,0.252,ACTIVE,211.93,339.04,59.970,1450709103,"201051344000594","219011344069620",28.73,0.00,0,299.97,358.88,7.3,5.2,0.009,312332.9,312332.9,7730,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450709158,55606.00
12/21/2015 10:00,2,0.227,ACTIVE,212.38,339.34,59.959,1450710003,"201051344000645","219011344069620",28.71,1.50,0,309.59,364.29,6.6,4.5,0.013,309422.3,309422.3,7733,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710004,55607.00
12/21/2015 10:00,2,0.184,ACTIVE,211.25,337.54,59.965,1450710003,"274151322000085","219011344069620",29.76,2.00,0,334.54,340.85,5.5,3.4,0.018,582800.7,582800.7,1611,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710005,55608.00
12/21/2015 10:00,2,0.264,ALERT,212.61,341.45,59.965,1450710003,"201051344000633","219011344069620",27.83,0.50,0,298.77,346.26,7.4,5.2,0.009,302279.2,302279.2,7738,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710007,55609.00
12/21/2015 10:00,2,0.264,ALERT,212.16,339.65,59.944,1450710003,"201051344000469","219011344069620",28.61,-0.50,0,299.67,343.85,7.6,5.4,0.013,303231.5,303231.5,7749,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710009,55610.00
12/21/2015 10:00,2,0.281,ACTIVE,211.03,337.84,59.922,1450710003,"201051344000646","219011344069620",28.80,0.00,0,332.13,343.25,8.2,6.0,0.027,308160.3,308160.3,12383,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710010,55611.00
12/21/2015 10:00,2,0.248,ACTIVE,211.25,337.54,59.959,1450710003,"274151322000052","219011344069620",29.44,2.00,0,333.63,341.45,7.4,5.2,0.035,590373.7,590373.7,1611,0,0,0,L,1151911521,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710011,55612.00
12/21/2015 10:00,2,0.252,ACTIVE,211.48,338.14,59.959,1450710003,"201051344000585","219011344069620",29.72,1.00,0,331.23,343.55,7.6,5.4,0.022,312765.6,312765.6,12387,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710012,55613.00
12/21/2015 10:00,2,0.271,ACTIVE,211.25,337.24,59.917,1450710003,"201051344001230","219011344069620",27.81,0.00,0,331.53,342.05,7.7,5.5,0.022,311277.2,311277.2,12420,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710013,55614.00
12/21/2015 10:00,2,0.314,ACTIVE,211.93,338.74,60.002,1450710003,"201051344000582","219011344069620",30.40,0.00,0,332.43,343.55,9.7,7.5,0.031,306087.8,306087.8,12380,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710013,55615.00
12/21/2015 10:00,2,0.318,ACTIVE,211.25,337.54,59.949,1450710003,"201051344000955","219011344069620",31.09,0.50,0,331.53,349.26,10.1,7.8,0.031,314977.3,314977.3,12382,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710014,55616.00
12/21/2015 10:00,2,0.096,ACTIVE,211.48,337.84,59.959,1450710003,"274151322000094","219011344069620",29.92,0.50,0,320.11,363.39,2.9,0.9,0.009,476147.8,476147.8,1659,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710015,55617.00
12/21/2015 10:00,2,0.270,ACTIVE,212.16,339.04,59.949,1450710003,"201051344000579","219011344069620",29.28,1.00,0,321.31,353.47,8.0,5.8,0.018,316854.1,316854.1,7733,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710016,55618.00
12/21/2015 10:00,2,0.305,ACTIVE,211.48,337.54,59.970,1450710003,"201051344000890","219011344069620",31.03,1.00,0,331.83,346.26,9.6,7.4,0.031,313581.8,313581.8,12392,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710017,55619.00
12/21/2015 10:00,2,0.320,ACTIVE,211.48,338.14,59.954,1450710003,"201051344000438","219011344069620",30.79,0.00,0,333.03,352.57,10.0,7.8,0.031,315274.2,315274.2,12384,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710018,55620.00
12/21/2015 10:00,2,0.305,ACTIVE,211.48,342.05,59.959,1450710003,"201051344000417","219011344069620",31.65,0.50,0,332.13,350.17,9.8,7.6,0.018,309466.2,309466.2,12392,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710019,55621.00
12/21/2015 10:00,2,0.195,ACTIVE,211.48,338.44,59.954,1450710003,"274151322000083","219011344069620",29.38,2.00,0,334.24,341.75,5.9,3.8,0.027,584834.7,584834.7,1615,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710020,55622.00
12/21/2015 10:00,2,0.197,ACTIVE,211.93,337.84,59.933,1450710003,"274151322000076","219011344069620",30.61,2.00,0,335.44,342.35,6.2,4.0,0.022,621162.4,621162.4,1609,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710021,55623.00
12/21/2015 10:00,2,0.246,ACTIVE,211.93,339.04,59.954,1450710003,"201051344000868","219011344069620",27.87,0.50,0,329.43,348.96,7.0,4.8,0.018,300928.2,300928.2,7735,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710022,55624.00
12/21/2015 10:00,2,0.176,ACTIVE,211.48,337.54,59.959,1450710003,"274151322000095","219011344069620",28.13,1.00,0,333.93,340.25,5.0,2.9,0.022,614105.8,614105.8,1611,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710022,55625.00
12/21/2015 10:00,2,0.221,ACTIVE,211.70,339.95,59.954,1450710003,"201051344000988","219011344069620",28.01,1.00,0,313.80,359.48,6.3,4.1,0.018,301276.2,301276.2,7733,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710023,55626.00
12/21/2015 10:00,2,0.268,ACTIVE,211.25,337.84,59.991,1450710003,"201051344001025","219011344069620",31.25,0.00,0,331.83,348.06,8.5,6.3,0.027,313298.1,313298.1,12385,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710024,55627.00
12/21/2015 10:00,2,0.260,ACTIVE,211.93,338.74,59.954,1450710003,"201051344000458","219011344069620",27.65,2.50,0,308.99,361.59,7.3,5.2,0.013,311152.3,311152.3,7740,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710025,55628.00
12/21/2015 10:00,2,0.240,ALERT,212.61,341.15,59.970,1450710003,"201051344000853","219011344069620",25.84,0.50,0,300.57,345.06,6.3,4.2,0.009,308016.7,308016.7,7746,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710027,55629.00
12/21/2015 10:00,2,0.281,ACTIVE,211.70,338.44,59.917,1450710003,"201051344000685","219011344069620",30.85,0.50,0,331.83,346.26,8.8,6.6,0.022,314908.8,314908.8,12400,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710028,55630.00
12/21/2015 10:00,2,0.271,ACTIVE,211.48,339.04,59.954,1450710003,"201051344000917","219011344069620",30.67,2.00,0,331.23,345.96,8.5,6.2,0.031,312587.6,312587.6,12413,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710029,55631.00
12/21/2015 10:00,2,0.223,ACTIVE,211.48,338.14,59.954,1450710003,"201051344001145","219011344069620",30.67,0.00,0,332.73,345.06,6.9,4.8,0.018,315674.8,315674.8,12414,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710030,55632.00
12/21/2015 10:00,2,0.295,ACTIVE,211.48,338.14,59.928,1450710003,"201051344000651","219011344069620",29.82,-0.50,0,333.03,342.65,8.9,6.7,0.027,309761.2,309761.2,12390,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710031,55633.00
12/21/2015 10:00,2,0.189,ACTIVE,211.03,337.84,59.949,1450710003,"274151322000088","219011344069620",29.74,2.50,0,333.03,340.85,5.8,3.6,0.013,567937.2,567937.2,1611,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710032,55634.00
12/21/2015 10:00,2,0.127,ACTIVE,211.93,337.54,59.949,1450710003,"274151322000068","219011344069620",30.42,2.00,0,335.44,341.15,3.9,1.8,0.004,476052.1,476052.1,1659,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710033,55635.00
12/21/2015 10:00,2,0.244,ACTIVE,211.03,336.64,59.922,1450710003,"201051344001135","219011344069620",29.48,0.50,0,331.53,340.85,7.3,5.1,0.022,306354.0,306354.0,12378,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710034,55636.00
12/21/2015 10:00,2,0.250,ACTIVE,211.93,339.65,59.959,1450710003,"201051344000594","219011344069620",29.80,0.50,0,329.13,347.46,7.6,5.4,0.018,312334.2,312334.2,7731,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710035,55637.00
12/21/2015 10:00,2,0.297,ACTIVE,211.48,337.54,59.949,1450710003,"201051344001203","219011344069620",31.11,0.50,0,332.73,347.76,9.4,7.2,0.035,312678.2,312678.2,12392,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710036,55638.00
12/21/2015 10:00,2,0.186,ACTIVE,211.03,336.94,59.949,1450710003,"274151322000054","219011344069620",29.90,2.50,0,333.03,340.55,5.7,3.5,0.022,580072.4,580072.4,1613,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710037,55639.00
12/21/2015 10:00,2,0.229,ACTIVE,212.38,338.74,59.944,1450710003,"201051344000867","219011344069620",28.94,1.50,0,316.20,357.98,6.7,4.6,0.013,301412.2,301412.2,7727,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710038,55640.00
12/21/2015 10:00,2,0.363,ACTIVE,211.48,348.06,59.954,1450710003,"201051344001093","219011344069620",32.16,2.00,0,332.13,357.08,11.9,9.5,0.035,310854.1,310854.1,12405,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710038,55641.00
12/21/2015 10:00,2,0.156,ACTIVE,212.16,339.34,59.965,1450710003,"201051344000900","219011344069620",27.06,0.50,0,300.57,342.35,4.3,2.3,0.009,314368.4,314368.4,7736,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710039,55642.00
12/21/2015 10:00,2,0.266,ACTIVE,212.38,339.34,59.901,1450710003,"201051344000648","219011344069620",27.91,0.00,0,318.91,356.48,7.5,5.3,0.009,308253.1,308253.1,7727,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710040,55643.00
12/21/2015 10:00,2,0.238,ACTIVE,212.38,339.65,59.949,1450710003,"201051344000569","219011344069620",28.39,1.00,0,311.69,360.69,6.9,4.7,0.013,315819.9,315819.9,7727,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710041,55644.00
12/21/2015 10:00,2,0.229,ALERT,212.16,339.04,59.938,1450710003,"201051344000983","219011344069620",26.82,1.00,0,301.17,342.35,6.2,4.1,0.009,311092.0,311092.0,7734,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710043,55645.00
12/21/2015 10:00,2,0.219,ALERT,212.38,339.65,59.959,1450710003,"201051344001158","219011344069620",27.10,0.00,0,299.67,343.25,6.0,3.9,0.013,306650.6,306650.6,7738,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710045,55646.00
12/21/2015 10:00,2,0.271,ALERT,212.61,340.55,59.954,1450710003,"201051344000576","219011344069620",26.06,0.50,0,300.87,345.36,7.2,5.0,0.013,308717.4,308717.4,7735,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710047,55647.00
12/21/2015 10:00,2,0.188,ACTIVE,211.48,337.84,59.949,1450710003,"274151322000087","219011344069620",30.24,3.00,0,333.63,340.85,5.8,3.6,0.027,555540.8,555540.8,1617,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710047,55648.00
12/21/2015 10:15,2,0.258,ACTIVE,212.83,340.55,59.970,1450710903,"201051344000645","219011344069620",28.96,2.00,0,324.32,353.47,7.6,5.4,0.022,309423.5,309423.5,7734,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710904,55649.00
12/21/2015 10:15,2,0.229,ACTIVE,211.48,337.84,59.944,1450710903,"274151322000085","219011344069620",30.38,2.50,0,334.54,341.15,7.0,4.9,0.035,582801.8,582801.8,1612,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710905,55650.00
12/21/2015 10:15,2,0.283,ACTIVE,212.83,342.05,59.944,1450710903,"201051344000633","219011344069620",30.00,1.00,0,318.30,364.59,8.6,6.4,0.018,302280.6,302280.6,7740,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710906,55651.00
12/21/2015 10:15,2,0.285,ACTIVE,212.38,340.25,59.944,1450710903,"201051344000469","219011344069620",30.00,0.00,0,313.80,364.59,8.7,6.5,0.018,303233.0,303233.0,7751,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710907,55652.00
12/21/2015 10:15,2,0.326,ACTIVE,210.80,337.84,59.975,1450710903,"201051344000646","219011344069620",29.32,0.50,0,330.03,342.35,9.7,7.5,0.044,308162.0,308162.0,12384,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710908,55653.00
12/21/2015 10:15,2,0.303,ACTIVE,210.80,338.44,59.938,1450710903,"274151322000052","219011344069620",30.49,2.50,0,333.63,342.05,9.4,7.1,0.044,590375.2,590375.2,1612,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710909,55654.00
12/21/2015 10:15,2,0.299,ACTIVE,210.80,337.54,59.954,1450710903,"201051344000585","219011344069620",30.02,1.00,0,332.13,342.95,9.1,6.9,0.040,312767.1,312767.1,12388,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710910,55655.00
12/21/2015 10:15,2,0.299,ACTIVE,211.25,337.24,59.944,1450710903,"201051344001230","219011344069620",30.42,0.50,0,330.93,345.06,9.2,7.0,0.035,311278.8,311278.8,12421,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710911,55656.00
12/21/2015 10:15,2,0.367,ACTIVE,211.48,338.44,59.959,1450710903,"201051344000582","219011344069620",30.61,0.50,0,333.33,348.66,11.4,9.1,0.053,306089.9,306089.9,12381,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710912,55657.00
12/21/2015 10:15,2,0.348,ACTIVE,210.57,351.97,59.959,1450710903,"201051344000955","219011344069620",32.58,1.00,0,332.73,356.48,11.5,9.2,0.049,314979.4,314979.4,12383,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710913,55658.00
12/21/2015 10:15,2,0.127,ACTIVE,210.57,337.54,59.949,1450710903,"274151322000094","219011344069620",30.38,1.00,0,333.03,342.65,3.9,1.8,0.022,476148.1,476148.1,1660,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710914,55659.00
12/21/2015 10:15,2,0.295,ACTIVE,212.16,339.04,59.954,1450710903,"201051344000579","219011344069620",30.89,1.50,0,333.03,347.16,9.3,7.1,0.027,316855.7,316855.7,7734,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710915,55660.00
12/21/2015 10:15,2,0.340,ACTIVE,211.03,346.86,59.954,1450710903,"201051344000890","219011344069620",32.18,1.50,0,331.83,353.17,11.1,8.8,0.035,313583.8,313583.8,12393,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710916,55661.00
12/21/2015 10:15,2,0.371,ACTIVE,211.03,340.25,59.959,1450710903,"201051344000438","219011344069620",31.37,0.50,0,332.73,352.87,11.8,9.5,0.044,315276.4,315276.4,12385,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710916,55662.00
12/21/2015 10:15,2,0.309,ACTIVE,211.03,354.67,59.944,1450710903,"201051344000417","219011344069620",32.92,1.00,0,332.73,356.78,10.3,8.0,0.022,309468.2,309468.2,12393,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710917,55663.00
12/21/2015 10:15,2,0.258,ACTIVE,211.48,338.44,59.965,1450710903,"274151322000083","219011344069620",29.10,2.50,0,333.93,341.75,7.6,5.4,0.035,584835.8,584835.8,1616,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710918,55664.00
12/21/2015 10:15,2,0.252,ACTIVE,211.93,339.34,59.944,1450710903,"274151322000076","219011344069620",31.23,2.50,0,335.44,344.76,8.0,5.8,0.044,621163.6,621163.6,1610,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710919,55665.00
12/21/2015 10:15,2,0.273,ACTIVE,211.93,339.65,59.954,1450710903,"201051344000868","219011344069620",30.34,1.00,0,333.33,344.76,8.4,6.2,0.022,300929.6,300929.6,7736,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710920,55666.00
12/21/2015 10:15,2,0.223,ACTIVE,211.03,337.24,59.949,1450710903,"274151322000095","219011344069620",28.98,1.50,0,333.93,340.85,6.5,4.4,0.027,614106.7,614106.7,1612,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710921,55667.00
12/21/2015 10:15,2,0.244,ACTIVE,212.16,341.45,59.954,1450710903,"201051344000988","219011344069620",29.56,1.50,0,324.32,352.87,7.3,5.2,0.018,301277.3,301277.3,7734,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710922,55668.00
12/21/2015 10:15,2,0.324,ACTIVE,210.80,337.54,59.922,1450710903,"201051344001025","219011344069620",31.05,0.50,0,332.43,354.07,10.2,8.0,0.040,313299.8,313299.8,12386,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710923,55669.00
12/21/2015 10:15,2,0.271,ACTIVE,212.16,339.34,59.938,1450710903,"201051344000458","219011344069620",30.53,3.00,0,320.41,354.67,8.5,6.2,0.018,311153.7,311153.7,7741,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710924,55670.00
12/21/2015 10:15,2,0.273,ALERT,212.83,341.15,59.949,1450710903,"201051344000853","219011344069620",27.41,1.00,0,302.07,351.67,7.6,5.4,0.022,308017.8,308017.8,7748,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710925,55671.00
12/21/2015 10:15,2,0.314,ACTIVE,211.48,345.36,59.949,1450710903,"201051344000685","219011344069620",31.97,1.00,0,332.73,349.86,10.2,7.9,0.040,314910.6,314910.6,12401,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710926,55672.00
12/21/2015 10:15,2,0.314,ACTIVE,211.03,345.36,59.949,1450710903,"201051344000917","219011344069620",31.91,2.00,0,331.53,352.27,10.2,8.0,0.040,312589.3,312589.3,12414,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710927,55673.00
12/21/2015 10:15,2,0.270,ACTIVE,211.03,340.85,59.954,1450710903,"201051344001145","219011344069620",31.51,0.50,0,332.43,346.56,8.7,6.4,0.031,315676.2,315676.2,12415,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710928,55674.00
12/21/2015 10:15,2,0.336,ACTIVE,211.03,337.24,59.991,1450710903,"201051344000651","219011344069620",30.34,0.00,0,333.33,344.15,10.4,8.1,0.035,309763.1,309763.1,12391,0,0,0,L,1122011218,0,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710929,55675.00
12/21/2015 10:15,2,0.248,ACTIVE,210.57,337.54,59.949,1450710903,"274151322000088","219011344069620",30.04,3.00,0,333.03,341.45,7.6,5.4,0.035,567938.3,567938.3,1612,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710930,55676.00
