ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 10:15,2,0.162,ACTIVE,211.70,338.44,59.954,1450710903,"274151322000068","219011344069620",31.41,3.00,0,335.44,342.05,5.2,3.1,0.013,476052.7,476052.7,1660,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710931,55677.00
12/21/2015 10:15,2,0.273,ACTIVE,210.57,340.25,59.944,1450710903,"201051344001135","219011344069620",31.47,0.50,0,331.23,343.85,8.8,6.5,0.035,306355.5,306355.5,12379,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710932,55678.00
12/21/2015 10:15,2,0.289,ACTIVE,211.70,339.34,59.975,1450710903,"201051344000594","219011344069620",31.01,1.00,0,333.03,344.76,9.1,6.9,0.027,312335.7,312335.7,7732,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710933,55679.00
12/21/2015 10:15,2,0.346,ACTIVE,211.03,347.16,59.933,1450710903,"201051344001203","219011344069620",32.18,1.00,0,332.73,354.37,11.3,9.0,0.057,312680.3,312680.3,12393,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710934,55680.00
12/21/2015 10:15,2,0.242,ACTIVE,210.80,338.74,59.949,1450710903,"274151322000054","219011344069620",30.02,3.00,0,333.63,341.45,7.3,5.2,0.031,580073.5,580073.5,1614,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710935,55681.00
12/21/2015 10:15,2,0.268,ACTIVE,212.38,339.65,59.949,1450710903,"201051344000867","219011344069620",30.06,2.00,0,326.42,351.37,8.2,6.0,0.022,301413.5,301413.5,7728,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710936,55682.00
12/21/2015 10:15,2,0.492,ACTIVE,210.80,338.74,59.954,1450710903,"201051344001093","219011344069620",29.38,2.00,0,332.73,355.88,14.7,12.3,0.071,310856.8,310856.8,12406,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710937,55683.00
12/21/2015 10:15,2,0.188,ACTIVE,212.16,339.95,59.959,1450710903,"201051344000900","219011344069620",28.71,1.00,0,311.09,362.19,5.5,3.4,0.022,314369.1,314369.1,7737,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710938,55684.00
12/21/2015 10:15,2,0.277,ACTIVE,212.38,339.65,59.954,1450710903,"201051344000648","219011344069620",30.83,0.00,0,324.32,353.77,8.7,6.4,0.018,308254.6,308254.6,7728,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710939,55685.00
12/21/2015 10:15,2,0.258,ACTIVE,212.16,339.65,59.949,1450710903,"201051344000569","219011344069620",30.67,1.50,0,323.11,353.77,8.0,5.8,0.018,315821.2,315821.2,7728,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710940,55686.00
12/21/2015 10:15,2,0.246,ACTIVE,212.16,339.04,59.954,1450710903,"201051344000983","219011344069620",29.80,1.50,0,315.30,363.09,7.5,5.3,0.022,311093.1,311093.1,7736,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710941,55687.00
12/21/2015 10:15,2,0.230,ACTIVE,212.38,339.04,59.981,1450710903,"201051344001158","219011344069620",30.40,0.00,0,314.10,364.29,7.1,5.0,0.022,306651.7,306651.7,7740,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710942,55688.00
12/21/2015 10:15,2,0.291,ACTIVE,212.61,339.65,59.954,1450710903,"201051344000576","219011344069620",29.12,1.00,0,301.17,345.66,8.6,6.4,0.018,308718.9,308718.9,7737,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710943,55689.00
12/21/2015 10:15,2,0.242,ACTIVE,211.03,337.24,59.949,1450710903,"274151322000087","219011344069620",30.55,3.30,0,333.63,341.15,7.5,5.3,0.035,555541.9,555541.9,1618,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450710944,55690.00
12/21/2015 10:30,2,0.268,ACTIVE,212.61,340.25,59.970,1450711803,"201051344000645","219011344069620",29.56,2.00,0,335.14,345.36,8.1,5.9,0.027,309424.9,309424.9,7735,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711804,55691.00
12/21/2015 10:30,2,0.248,ACTIVE,211.03,337.24,59.959,1450711803,"274151322000085","219011344069620",30.53,3.00,0,334.24,341.75,7.7,5.5,0.027,582803.0,582803.0,1613,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711805,55692.00
12/21/2015 10:30,2,0.297,ACTIVE,212.83,341.45,59.959,1450711803,"201051344000633","219011344069620",29.56,1.50,0,334.54,347.16,8.9,6.7,0.031,302282.2,302282.2,7741,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711806,55693.00
12/21/2015 10:30,2,0.293,ACTIVE,212.38,339.04,59.965,1450711803,"201051344000469","219011344069620",29.96,0.50,0,333.03,345.36,8.9,6.7,0.027,303234.6,303234.6,7752,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711807,55694.00
12/21/2015 10:30,2,0.307,ACTIVE,210.80,345.66,59.965,1450711803,"201051344000646","219011344069620",31.95,1.00,0,330.63,350.17,10.0,7.7,0.040,308163.9,308163.9,12385,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711808,55695.00
12/21/2015 10:30,2,0.328,ACTIVE,210.80,336.94,59.959,1450711803,"274151322000052","219011344069620",30.63,3.00,0,333.63,342.65,10.2,7.9,0.049,590377.1,590377.1,1613,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711809,55696.00
12/21/2015 10:30,2,0.314,ACTIVE,211.70,338.14,59.970,1450711803,"201051344000585","219011344069620",30.22,1.50,0,330.33,343.55,9.7,7.4,0.044,312768.9,312768.9,12389,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711810,55697.00
12/21/2015 10:30,2,0.311,ACTIVE,211.25,336.34,59.975,1450711803,"201051344001230","219011344069620",30.93,1.00,0,331.53,345.66,9.8,7.5,0.040,311280.6,311280.6,12422,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711811,55698.00
12/21/2015 10:30,2,0.387,ACTIVE,211.93,339.04,59.965,1450711803,"201051344000582","219011344069620",31.21,0.50,0,332.13,346.86,12.2,9.9,0.062,306092.2,306092.2,12382,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711812,55699.00
12/21/2015 10:30,2,0.402,ACTIVE,211.03,337.54,59.970,1450711803,"201051344000955","219011344069620",30.85,1.50,0,333.03,357.98,12.6,10.3,0.062,314981.8,314981.8,12384,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711813,55700.00
12/21/2015 10:30,2,0.141,ACTIVE,211.03,336.94,59.965,1450711803,"274151322000094","219011344069620",30.73,1.50,0,334.54,340.85,4.3,2.3,0.013,476148.6,476148.6,1661,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711813,55701.00
12/21/2015 10:30,2,0.303,ACTIVE,212.38,339.34,59.965,1450711803,"201051344000579","219011344069620",31.07,2.00,0,335.14,345.06,9.6,7.4,0.031,316857.5,316857.5,7735,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711814,55702.00
12/21/2015 10:30,2,0.346,ACTIVE,211.03,351.67,59.970,1450711803,"201051344000890","219011344069620",32.68,2.00,0,333.63,357.08,11.5,9.1,0.040,313586.1,313586.1,12394,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711815,55703.00
12/21/2015 10:30,2,0.395,ACTIVE,211.25,342.95,59.970,1450711803,"201051344000438","219011344069620",31.61,1.00,0,333.03,350.17,12.7,10.3,0.053,315278.8,315278.8,12386,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711816,55704.00
12/21/2015 10:30,2,0.396,ACTIVE,211.48,338.14,59.965,1450711803,"201051344000417","219011344069620",30.69,1.50,0,333.33,359.18,12.4,10.0,0.049,309470.5,309470.5,12394,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711817,55705.00
12/21/2015 10:30,2,0.277,ACTIVE,211.03,338.14,59.954,1450711803,"274151322000083","219011344069620",29.56,3.00,0,333.63,342.35,8.3,6.1,0.044,584837.3,584837.3,1617,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711818,55706.00
12/21/2015 10:30,2,0.279,ACTIVE,211.48,338.74,59.949,1450711803,"274151322000076","219011344069620",31.13,3.00,0,335.14,347.16,8.8,6.6,0.044,621165.2,621165.2,1611,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711819,55707.00
12/21/2015 10:30,2,0.289,ACTIVE,212.16,339.34,59.975,1450711803,"201051344000868","219011344069620",30.16,1.00,0,333.93,345.36,8.9,6.6,0.027,300931.2,300931.2,7737,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711820,55708.00
12/21/2015 10:30,2,0.242,ACTIVE,210.80,336.64,59.954,1450711803,"274151322000095","219011344069620",29.52,2.00,0,333.93,341.15,7.2,5.1,0.035,614107.9,614107.9,1613,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711821,55709.00
12/21/2015 10:30,2,0.258,ACTIVE,211.93,340.55,59.970,1450711803,"201051344000988","219011344069620",29.78,2.00,0,333.33,346.26,7.8,5.6,0.022,301278.6,301278.6,7735,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711822,55710.00
12/21/2015 10:30,2,0.346,ACTIVE,211.25,338.14,59.970,1450711803,"201051344001025","219011344069620",31.17,1.00,0,331.23,345.06,11.0,8.7,0.053,313301.8,313301.8,12387,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711823,55711.00
12/21/2015 10:30,2,0.293,ACTIVE,212.16,338.44,59.991,1450711803,"201051344000458","219011344069620",29.88,3.00,0,334.24,344.45,8.9,6.6,0.027,311155.3,311155.3,7742,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711824,55712.00
12/21/2015 10:30,2,0.281,ACTIVE,212.61,340.85,59.981,1450711803,"201051344000853","219011344069620",28.61,1.50,0,336.04,346.26,8.2,5.9,0.027,308019.3,308019.3,7750,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711824,55713.00
12/21/2015 10:30,2,0.320,ACTIVE,211.48,349.26,59.970,1450711803,"201051344000685","219011344069620",32.30,1.50,0,334.84,353.47,10.5,8.2,0.044,314912.6,314912.6,12402,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711825,55714.00
12/21/2015 10:30,2,0.324,ACTIVE,211.48,350.77,59.938,1450711803,"201051344000917","219011344069620",32.38,3.00,0,333.93,356.18,10.7,8.4,0.049,312591.3,312591.3,12415,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711826,55715.00
12/21/2015 10:30,2,0.277,ACTIVE,211.48,345.96,59.970,1450711803,"201051344001145","219011344069620",32.03,1.00,0,334.54,350.47,9.0,6.8,0.035,315677.8,315677.8,12416,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711827,55716.00
12/21/2015 10:30,2,0.355,ACTIVE,211.25,338.14,59.965,1450711803,"201051344000651","219011344069620",30.36,0.50,0,331.53,342.95,11.0,8.7,0.049,309765.1,309765.1,12392,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711828,55717.00
12/21/2015 10:30,2,0.271,ACTIVE,210.35,335.74,59.959,1450711803,"274151322000088","219011344069620",30.57,3.00,0,333.03,341.75,8.4,6.2,0.040,567939.8,567939.8,1613,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711829,55718.00
12/21/2015 10:30,2,0.178,ACTIVE,211.70,357.68,59.959,1450711803,"274151322000068","219011344069620",33.20,3.30,0,335.14,360.08,6.0,3.8,0.027,476053.6,476053.6,1661,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711830,55719.00
12/21/2015 10:30,2,0.285,ACTIVE,210.80,345.96,59.949,1450711803,"201051344001135","219011344069620",32.03,1.00,0,332.73,349.86,9.3,7.1,0.040,306357.1,306357.1,12380,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711831,55720.00
12/21/2015 10:30,2,0.301,ACTIVE,211.70,339.65,59.970,1450711803,"201051344000594","219011344069620",31.25,1.50,0,332.73,345.06,9.6,7.3,0.031,312337.5,312337.5,7733,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711832,55721.00
12/21/2015 10:30,2,0.361,ACTIVE,211.48,350.77,59.970,1450711803,"201051344001203","219011344069620",32.58,1.50,0,333.63,357.38,11.9,9.6,0.062,312682.6,312682.6,12394,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711833,55722.00
12/21/2015 10:30,2,0.266,ACTIVE,210.80,337.84,59.959,1450711803,"274151322000054","219011344069620",30.06,3.30,0,333.63,341.75,8.1,5.9,0.040,580074.8,580074.8,1615,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711834,55723.00
12/21/2015 10:30,2,0.281,ACTIVE,212.61,339.34,59.965,1450711803,"201051344000867","219011344069620",30.30,2.50,0,333.63,345.06,8.7,6.5,0.035,301415.1,301415.1,7729,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711835,55724.00
12/21/2015 10:30,2,0.514,ACTIVE,211.25,339.65,59.965,1450711803,"201051344001093","219011344069620",30.55,2.50,0,331.53,350.77,15.9,13.4,0.075,310860.0,310860.0,12407,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711836,55725.00
12/21/2015 10:30,2,0.201,ACTIVE,211.93,339.34,59.965,1450711803,"201051344000900","219011344069620",29.16,1.50,0,333.33,343.85,6.0,3.9,0.027,314370.0,314370.0,7738,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711837,55726.00
12/21/2015 10:30,2,0.299,ACTIVE,212.38,339.34,59.975,1450711803,"201051344000648","219011344069620",30.22,1.00,0,334.54,345.06,9.2,6.9,0.027,308256.2,308256.2,7729,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711838,55727.00
12/21/2015 10:30,2,0.281,ACTIVE,212.38,339.65,59.970,1450711803,"201051344000569","219011344069620",29.26,1.50,0,334.84,344.45,8.4,6.2,0.027,315822.7,315822.7,7729,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711839,55728.00
12/21/2015 10:30,2,0.256,ACTIVE,212.16,338.74,59.959,1450711803,"201051344000983","219011344069620",30.49,2.00,0,333.63,344.15,8.0,5.7,0.018,311094.5,311094.5,7737,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711839,55729.00
12/21/2015 10:30,2,0.254,ACTIVE,212.38,339.65,59.965,1450711803,"201051344001158","219011344069620",30.06,1.00,0,334.24,344.15,7.8,5.6,0.027,306653.1,306653.1,7741,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711840,55730.00
12/21/2015 10:30,2,0.305,ACTIVE,212.61,340.55,59.944,1450711803,"201051344000576","219011344069620",29.36,1.50,0,334.84,345.66,9.1,6.9,0.022,308720.5,308720.5,7738,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711841,55731.00
12/21/2015 10:30,2,0.262,ACTIVE,211.03,337.54,59.938,1450711803,"274151322000087","219011344069620",30.77,3.70,0,333.63,342.95,8.2,6.0,0.044,555543.3,555543.3,1619,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450711842,55732.00
12/21/2015 10:45,2,0.314,ACTIVE,212.16,338.74,59.965,1450712703,"201051344000645","219011344069620",30.59,2.50,0,335.14,345.06,9.8,7.5,0.040,309426.5,309426.5,7736,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712705,55733.00
12/21/2015 10:45,2,0.316,ACTIVE,210.80,340.25,59.959,1450712703,"274151322000085","219011344069620",31.43,3.00,0,333.93,345.66,10.1,7.8,0.053,582804.6,582804.6,1614,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712706,55734.00
12/21/2015 10:45,2,0.355,ACTIVE,212.38,340.85,59.970,1450712703,"201051344000633","219011344069620",29.86,1.50,0,333.33,346.26,10.8,8.5,0.044,302284.1,302284.1,7742,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712707,55735.00
12/21/2015 10:45,2,0.346,ACTIVE,211.70,339.04,59.991,1450712703,"201051344000469","219011344069620",30.04,0.50,0,333.03,343.85,10.6,8.3,0.040,303236.4,303236.4,7753,0,0,0,L,1122011218,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712708,55736.00
12/21/2015 10:45,2,0.420,ACTIVE,210.35,337.24,60.007,1450712703,"201051344000646","219011344069620",30.49,1.50,0,331.83,357.98,13.0,10.6,0.066,308166.0,308166.0,12386,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712709,55737.00
12/21/2015 10:45,2,0.420,ACTIVE,210.35,337.24,59.965,1450712703,"274151322000052","219011344069620",31.07,3.00,0,333.33,345.36,13.2,10.8,0.066,590379.3,590379.3,1614,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712710,55738.00
12/21/2015 10:45,2,0.385,ACTIVE,211.03,338.44,59.975,1450712703,"201051344000585","219011344069620",30.79,1.50,0,331.53,343.25,12.0,9.7,0.066,312770.9,312770.9,12390,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712711,55739.00
12/21/2015 10:45,2,0.367,ACTIVE,210.80,345.66,59.970,1450712703,"201051344001230","219011344069620",31.91,1.50,0,330.03,351.97,11.9,9.6,0.062,311282.6,311282.6,12423,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712711,55740.00
12/21/2015 10:45,2,0.457,ACTIVE,211.48,348.36,59.965,1450712703,"201051344000582","219011344069620",32.14,1.00,0,332.43,356.18,14.8,12.4,0.080,306095.0,306095.0,12383,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712712,55741.00
12/21/2015 10:45,2,0.482,ACTIVE,210.57,340.25,59.986,1450712703,"201051344000955","219011344069620",31.27,1.50,0,331.53,357.68,15.3,12.8,0.075,314984.6,314984.6,12385,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712713,55742.00
12/21/2015 10:45,2,0.188,ACTIVE,210.80,382.63,59.954,1450712703,"274151322000094","219011344069620",35.84,2.00,0,334.24,383.83,6.8,4.6,0.035,476149.4,476149.4,1662,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712714,55743.00
12/21/2015 10:45,2,0.350,ACTIVE,211.93,343.85,59.944,1450712703,"201051344000579","219011344069620",31.83,2.00,0,334.24,347.76,11.4,9.0,0.044,316859.5,316859.5,7736,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712715,55744.00
12/21/2015 10:45,2,0.451,ACTIVE,210.57,345.96,59.949,1450712703,"201051344000890","219011344069620",31.95,2.00,0,332.13,359.18,14.7,12.2,0.071,313588.6,313588.6,12395,0,0,0,L,1122011218,0,121.33,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712716,55745.00
12/21/2015 10:45,2,0.479,ACTIVE,211.03,345.66,59.959,1450712703,"201051344000438","219011344069620",31.83,1.00,0,331.23,358.88,15.4,13.0,0.071,315281.6,315281.6,12387,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712717,55746.00
12/21/2015 10:45,2,0.492,ACTIVE,211.25,338.44,59.991,1450712703,"201051344000417","219011344069620",29.90,1.00,0,331.53,344.76,14.9,12.5,0.066,309473.3,309473.3,12395,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712718,55747.00
12/21/2015 10:45,2,0.367,ACTIVE,210.57,338.14,59.959,1450712703,"274151322000083","219011344069620",29.70,3.30,0,333.63,342.95,11.1,8.8,0.066,584839.0,584839.0,1618,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712719,55748.00
12/21/2015 10:45,2,0.357,ACTIVE,211.25,345.66,59.922,1450712703,"274151322000076","219011344069620",31.95,3.00,0,334.84,351.97,11.6,9.3,0.066,621167.0,621167.0,1612,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712720,55749.00
12/21/2015 10:45,2,0.326,ACTIVE,211.70,347.16,59.922,1450712703,"201051344000868","219011344069620",32.10,1.50,0,333.33,350.77,10.6,8.3,0.044,300933.0,300933.0,7738,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712720,55750.00
12/21/2015 10:45,2,0.318,ACTIVE,210.80,338.44,59.965,1450712703,"274151322000095","219011344069620",29.76,2.50,0,333.63,341.45,9.7,7.4,0.040,614109.4,614109.4,1614,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712721,55751.00
12/21/2015 10:45,2,0.312,ACTIVE,211.70,340.25,59.970,1450712703,"201051344000988","219011344069620",30.32,2.00,0,332.13,345.66,9.6,7.3,0.040,301280.2,301280.2,7736,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712722,55752.00
12/21/2015 10:45,2,0.436,ACTIVE,210.57,336.64,59.959,1450712703,"201051344001025","219011344069620",30.40,1.00,0,331.53,352.57,13.4,11.0,0.075,313304.2,313304.2,12388,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712723,55753.00
12/21/2015 10:45,2,0.346,ACTIVE,211.70,338.44,59.954,1450712703,"201051344000458","219011344069620",30.16,3.30,0,333.93,344.15,10.6,8.3,0.044,311157.1,311157.1,7743,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712724,55754.00
12/21/2015 10:45,2,0.322,ACTIVE,212.38,340.25,59.965,1450712703,"201051344000853","219011344069620",30.30,1.50,0,335.44,345.36,9.9,7.6,0.040,308020.9,308020.9,7751,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712725,55755.00
12/21/2015 10:45,2,0.420,ACTIVE,211.25,342.65,59.944,1450712703,"201051344000685","219011344069620",31.57,1.50,0,333.33,360.99,13.5,11.1,0.075,314914.9,314914.9,12403,0,0,0,L,1122011218,0,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712726,55756.00
12/21/2015 10:45,2,0.418,ACTIVE,211.03,345.96,59.959,1450712703,"201051344000917","219011344069620",31.81,3.00,0,333.03,361.59,13.6,11.2,0.071,312593.6,312593.6,12416,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712727,55757.00
12/21/2015 10:45,2,0.355,ACTIVE,211.25,340.55,59.965,1450712703,"201051344001145","219011344069620",31.39,1.00,0,334.24,356.48,11.4,9.0,0.062,315679.7,315679.7,12417,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712728,55758.00
12/21/2015 10:45,2,0.447,ACTIVE,211.25,339.04,59.970,1450712703,"201051344000651","219011344069620",29.86,0.50,0,331.83,344.76,13.6,11.2,0.066,309767.5,309767.5,12393,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712729,55759.00
12/21/2015 10:45,2,0.357,ACTIVE,210.35,338.74,59.959,1450712703,"274151322000088","219011344069620",31.19,3.00,0,333.03,345.06,11.3,9.0,0.066,567941.6,567941.6,1614,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712730,55760.00
12/21/2015 10:45,2,0.227,ACTIVE,211.25,422.30,59.949,1450712703,"274151322000068","219011344069620",39.94,4.00,0,335.74,424.71,9.2,7.0,0.040,476054.8,476054.8,1662,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712731,55761.00
12/21/2015 10:45,2,0.391,ACTIVE,210.80,336.64,59.959,1450712703,"201051344001135","219011344069620",30.45,1.50,0,332.43,355.58,12.1,9.7,0.066,306359.1,306359.1,12381,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712732,55762.00
12/21/2015 10:45,2,0.330,ACTIVE,211.48,352.57,59.959,1450712703,"201051344000594","219011344069620",32.64,2.00,0,332.43,356.48,10.9,8.6,0.049,312339.4,312339.4,7734,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712733,55763.00
12/21/2015 10:45,2,0.467,ACTIVE,211.25,348.36,59.965,1450712703,"201051344001203","219011344069620",32.22,1.50,0,333.03,363.39,15.3,12.8,0.088,312685.2,312685.2,12395,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712734,55764.00
12/21/2015 10:45,2,0.340,ACTIVE,210.35,339.65,59.954,1450712703,"274151322000054","219011344069620",31.33,3.70,0,333.03,345.06,10.8,8.5,0.062,580076.6,580076.6,1616,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712735,55765.00
12/21/2015 10:45,2,0.350,ACTIVE,212.16,339.65,59.970,1450712703,"201051344000867","219011344069620",29.88,3.00,0,333.93,345.06,10.6,8.3,0.049,301416.8,301416.8,7730,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712736,55766.00
12/21/2015 10:45,2,0.625,ACTIVE,211.25,341.45,59.991,1450712703,"201051344001093","219011344069620",31.23,2.50,0,331.23,354.07,19.8,17.2,0.115,310863.6,310863.6,12408,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712737,55767.00
12/21/2015 10:45,2,0.252,ACTIVE,211.70,339.04,59.965,1450712703,"201051344000900","219011344069620",29.94,1.50,0,332.43,344.15,7.7,5.5,0.044,314371.0,314371.0,7739,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712738,55768.00
12/21/2015 10:45,2,0.350,ACTIVE,211.70,338.74,59.959,1450712703,"201051344000648","219011344069620",30.75,1.00,0,334.24,351.07,10.9,8.6,0.044,308258.1,308258.1,7730,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712739,55769.00
12/21/2015 10:45,2,0.332,ACTIVE,211.93,339.65,59.928,1450712703,"201051344000569","219011344069620",30.28,2.00,0,334.24,344.15,10.2,8.0,0.044,315824.4,315824.4,7730,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712740,55770.00
12/21/2015 10:45,2,0.311,ACTIVE,211.70,338.74,59.959,1450712703,"201051344000983","219011344069620",30.51,2.50,0,333.33,344.15,9.6,7.4,0.040,311096.1,311096.1,7738,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712741,55771.00
12/21/2015 10:45,2,0.307,ACTIVE,211.93,339.34,59.970,1450712703,"201051344001158","219011344069620",30.73,1.00,0,333.63,344.76,9.6,7.4,0.044,306654.6,306654.6,7742,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712742,55772.00
12/21/2015 10:45,2,0.346,ACTIVE,212.16,339.34,59.959,1450712703,"201051344000576","219011344069620",30.67,2.00,0,333.63,345.96,10.8,8.5,0.044,308722.3,308722.3,7739,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712743,55773.00
12/21/2015 10:45,2,0.342,ACTIVE,210.35,339.65,59.959,1450712703,"274151322000087","219011344069620",31.25,3.70,0,333.63,347.76,10.9,8.6,0.049,555545.0,555545.0,1620,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450712743,55774.00
12/21/2015 11:00,2,0.340,ACTIVE,211.93,339.34,59.965,1450713603,"201051344000645","219011344069620",30.89,3.00,0,333.93,345.96,10.7,8.4,0.049,309428.4,309428.4,7737,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713604,55775.00
12/21/2015 11:00,2,0.359,ACTIVE,210.80,343.55,59.959,1450713603,"274151322000085","219011344069620",31.57,3.30,0,334.24,347.46,11.5,9.2,0.057,582806.7,582806.7,1615,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713605,55776.00
12/21/2015 11:00,2,0.373,ACTIVE,212.16,340.55,59.965,1450713603,"201051344000633","219011344069620",30.99,2.00,0,333.93,347.16,11.7,9.4,0.057,302286.2,302286.2,7743,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713606,55777.00
12/21/2015 11:00,2,0.377,ACTIVE,211.70,338.44,59.959,1450713603,"201051344000469","219011344069620",29.94,1.00,0,331.53,344.76,11.4,9.1,0.053,303238.6,303238.6,7754,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713607,55778.00
12/21/2015 11:00,2,0.467,ACTIVE,210.57,338.44,59.975,1450713603,"201051344000646","219011344069620",30.24,1.00,0,330.03,349.86,14.3,11.8,0.080,308168.7,308168.7,12387,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713608,55779.00
12/21/2015 11:00,2,0.475,ACTIVE,210.57,337.24,59.954,1450713603,"274151322000052","219011344069620",31.05,3.30,0,332.73,347.76,14.9,12.5,0.080,590382.1,590382.1,1615,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713608,55780.00
12/21/2015 11:00,2,0.438,ACTIVE,211.03,339.34,59.959,1450713603,"201051344000585","219011344069620",29.68,2.00,0,331.53,346.26,13.2,10.8,0.071,312773.4,312773.4,12391,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713609,55781.00
12/21/2015 11:00,2,0.400,ACTIVE,211.03,348.66,59.970,1450713603,"201051344001230","219011344069620",32.16,1.50,0,331.83,357.38,13.1,10.7,0.071,311285.1,311285.1,12424,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713610,55782.00
12/21/2015 11:00,2,0.514,ACTIVE,211.25,345.96,59.970,1450713603,"201051344000582","219011344069620",31.83,1.00,0,332.43,359.48,16.6,14.1,0.093,306098.1,306098.1,12384,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713611,55783.00
12/21/2015 11:00,2,0.521,ACTIVE,210.57,345.96,59.970,1450713603,"201051344000955","219011344069620",31.91,1.50,0,331.23,363.99,16.8,14.3,0.084,314987.9,314987.9,12386,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713612,55784.00
12/21/2015 11:00,2,0.207,ACTIVE,210.80,408.18,59.959,1450713603,"274151322000094","219011344069620",38.66,3.00,0,334.84,412.68,8.2,5.9,0.040,476150.6,476150.6,1663,0,0,0,L,1151911521,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713613,55785.00
12/21/2015 11:00,2,0.375,ACTIVE,211.70,347.16,59.965,1450713603,"201051344000579","219011344069620",32.14,2.00,0,333.93,353.17,12.3,9.9,0.049,316861.8,316861.8,7737,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713614,55786.00
12/21/2015 11:00,2,0.488,ACTIVE,210.80,345.36,59.975,1450713603,"201051344000890","219011344069620",31.85,2.00,0,330.63,360.08,15.7,13.3,0.084,313591.7,313591.7,12396,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713615,55787.00
12/21/2015 11:00,2,0.531,ACTIVE,211.03,340.85,59.970,1450713603,"201051344000438","219011344069620",31.29,1.00,0,331.53,360.38,16.9,14.4,0.093,315284.9,315284.9,12388,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713616,55788.00
12/21/2015 11:00,2,0.523,ACTIVE,211.25,339.04,59.928,1450713603,"201051344000417","219011344069620",30.79,1.50,0,330.93,347.76,16.4,13.9,0.080,309476.4,309476.4,12396,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713617,55789.00
12/21/2015 11:00,2,0.400,ACTIVE,210.80,339.65,59.954,1450713603,"274151322000083","219011344069620",30.79,3.30,0,333.33,343.55,12.5,10.1,0.075,584841.3,584841.3,1619,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713618,55790.00
12/21/2015 11:00,2,0.402,ACTIVE,211.48,347.46,59.996,1450713603,"274151322000076","219011344069620",32.05,3.30,0,335.44,355.28,13.1,10.7,0.075,621169.4,621169.4,1613,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713619,55791.00
12/21/2015 11:00,2,0.352,ACTIVE,211.70,348.66,59.981,1450713603,"201051344000868","219011344069620",32.28,2.00,0,334.54,354.07,11.6,9.2,0.053,300935.2,300935.2,7739,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713620,55792.00
12/21/2015 11:00,2,0.357,ACTIVE,210.80,339.34,59.970,1450713603,"274151322000095","219011344069620",30.28,2.50,0,333.33,342.05,10.9,8.6,0.062,614111.2,614111.2,1615,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713621,55793.00
12/21/2015 11:00,2,0.340,ACTIVE,211.48,340.25,59.965,1450713603,"201051344000988","219011344069620",30.40,2.00,0,332.13,346.56,10.5,8.2,0.049,301282.0,301282.0,7737,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713622,55794.00
12/21/2015 11:00,2,0.453,ACTIVE,210.80,347.46,59.965,1450713603,"201051344001025","219011344069620",32.07,1.00,0,330.63,355.28,14.8,12.3,0.080,313307.0,313307.0,12389,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713622,55795.00
12/21/2015 11:00,2,0.375,ACTIVE,211.48,337.54,59.965,1450713603,"201051344000458","219011344069620",30.61,3.30,0,333.03,346.26,11.6,9.3,0.053,311159.2,311159.2,7744,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713623,55796.00
12/21/2015 11:00,2,0.338,ACTIVE,212.16,340.25,59.912,1450713603,"201051344000853","219011344069620",31.11,2.00,0,334.54,345.96,10.7,8.4,0.044,308022.8,308022.8,7752,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713624,55797.00
12/21/2015 11:00,2,0.451,ACTIVE,211.25,349.56,59.949,1450713603,"201051344000685","219011344069620",32.22,1.50,0,333.03,358.28,14.7,12.3,0.080,314917.6,314917.6,12404,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713625,55798.00
12/21/2015 11:00,2,0.449,ACTIVE,211.03,352.57,59.965,1450713603,"201051344000917","219011344069620",32.50,3.00,0,332.73,361.59,14.9,12.4,0.084,312596.4,312596.4,12417,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713626,55799.00
12/21/2015 11:00,2,0.389,ACTIVE,211.03,344.76,59.928,1450713603,"201051344001145","219011344069620",31.81,1.00,0,333.03,356.18,12.6,10.2,0.066,315681.9,315681.9,12418,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713627,55800.00
12/21/2015 11:00,2,0.471,ACTIVE,211.03,339.04,59.970,1450713603,"201051344000651","219011344069620",30.97,0.50,0,331.83,348.96,14.8,12.3,0.080,309770.3,309770.3,12394,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713628,55801.00
12/21/2015 11:00,2,0.400,ACTIVE,210.57,340.25,59.938,1450713603,"274151322000088","219011344069620",31.25,3.30,0,333.03,347.76,12.7,10.3,0.071,567943.8,567943.8,1615,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713629,55802.00
12/21/2015 11:00,2,0.250,ACTIVE,211.48,431.92,59.949,1450713603,"274151322000068","219011344069620",41.07,5.00,0,335.14,444.85,10.4,8.1,0.044,476056.5,476056.5,1663,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713630,55803.00
12/21/2015 11:00,2,0.436,ACTIVE,210.57,337.54,59.954,1450713603,"201051344001135","219011344069620",29.24,1.50,0,330.63,350.17,13.0,10.6,0.071,306361.5,306361.5,12382,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713631,55804.00
12/21/2015 11:00,2,0.387,ACTIVE,211.48,341.75,59.975,1450713603,"201051344000594","219011344069620",31.45,2.00,0,333.33,360.38,12.4,10.1,0.062,312341.6,312341.6,7735,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713632,55805.00
12/21/2015 11:00,2,0.502,ACTIVE,211.03,349.26,59.970,1450713603,"201051344001203","219011344069620",32.24,2.00,0,333.03,366.40,16.4,13.9,0.102,312688.4,312688.4,12396,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713633,55806.00
12/21/2015 11:00,2,0.383,ACTIVE,210.80,340.25,59.959,1450713603,"274151322000054","219011344069620",31.19,3.70,0,333.33,346.86,12.1,9.7,0.071,580078.7,580078.7,1617,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713634,55807.00
12/21/2015 11:00,2,0.369,ACTIVE,211.93,339.04,59.965,1450713603,"201051344000867","219011344069620",31.15,3.00,0,333.63,345.66,11.7,9.4,0.053,301418.9,301418.9,7731,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713635,55808.00
12/21/2015 11:00,2,0.676,ACTIVE,210.80,342.05,59.970,1450713603,"201051344001093","219011344069620",31.31,2.50,0,331.53,356.78,21.5,18.8,0.133,310867.9,310867.9,12409,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713636,55809.00
12/21/2015 11:00,2,0.283,ACTIVE,211.48,339.34,59.965,1450713603,"201051344000900","219011344069620",29.26,2.00,0,332.43,344.45,8.4,6.2,0.049,314372.4,314372.4,7740,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713637,55810.00
12/21/2015 11:00,2,0.371,ACTIVE,211.93,338.74,60.002,1450713603,"201051344000648","219011344069620",31.01,1.00,0,332.73,350.77,11.7,9.4,0.049,308260.2,308260.2,7731,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713637,55811.00
12/21/2015 11:00,2,0.354,ACTIVE,211.70,339.04,59.965,1450713603,"201051344000569","219011344069620",30.30,2.00,0,333.63,348.66,10.9,8.6,0.053,315826.4,315826.4,7731,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713638,55812.00
12/21/2015 11:00,2,0.346,ACTIVE,211.70,338.74,59.970,1450713603,"201051344000983","219011344069620",29.46,2.50,0,332.73,343.85,10.3,8.1,0.049,311097.9,311097.9,7739,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713639,55813.00
12/21/2015 11:00,2,0.342,ACTIVE,211.70,339.04,59.965,1450713603,"201051344001158","219011344069620",29.72,1.00,0,333.03,345.36,10.3,8.0,0.053,306656.4,306656.4,7743,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713640,55814.00
12/21/2015 11:00,2,0.363,ACTIVE,212.16,340.25,59.959,1450713603,"201051344000576","219011344069620",30.89,2.00,0,333.03,345.06,11.4,9.1,0.044,308724.4,308724.4,7740,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713641,55815.00
12/21/2015 11:00,2,0.377,ACTIVE,210.80,339.65,59.970,1450713603,"274151322000087","219011344069620",31.51,4.00,0,333.63,348.96,12.0,9.7,0.053,555547.1,555547.1,1621,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450713642,55816.00
12/21/2015 11:15,2,0.420,ACTIVE,212.16,340.25,59.981,1450714503,"201051344000645","219011344069620",29.94,3.00,0,332.73,346.26,12.7,10.3,0.062,309430.7,309430.7,7738,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714504,55817.00
12/21/2015 11:15,2,0.438,ACTIVE,211.25,346.26,59.949,1450714503,"274151322000085","219011344069620",31.75,3.30,0,334.54,351.07,14.1,11.7,0.080,582809.2,582809.2,1616,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714505,55818.00
12/21/2015 11:15,2,0.453,ACTIVE,212.61,342.65,59.991,1450714503,"201051344000633","219011344069620",29.92,2.50,0,333.03,350.77,13.8,11.4,0.075,302288.8,302288.8,7744,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714506,55819.00
12/21/2015 11:15,2,0.430,ACTIVE,211.93,340.55,59.965,1450714503,"201051344000469","219011344069620",30.59,1.50,0,331.23,345.66,13.3,10.9,0.071,303241.0,303241.0,7755,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714507,55820.00
12/21/2015 11:15,2,0.525,ACTIVE,210.57,345.66,59.965,1450714503,"201051344000646","219011344069620",31.75,1.50,0,330.63,356.48,16.9,14.3,0.102,308172.0,308172.0,12388,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714508,55821.00
