ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 11:15,2,0.576,ACTIVE,210.80,339.65,59.959,1450714503,"274151322000052","219011344069620",31.23,3.30,0,333.63,351.37,18.2,15.7,0.110,590385.6,590385.6,1616,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714509,55822.00
12/21/2015 11:15,2,0.512,ACTIVE,210.80,339.04,59.954,1450714503,"201051344000585","219011344069620",29.96,2.00,0,331.83,354.37,15.6,13.1,0.093,312776.3,312776.3,12392,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714510,55823.00
12/21/2015 11:15,2,0.492,ACTIVE,210.80,342.05,59.991,1450714503,"201051344001230","219011344069620",31.39,2.00,0,332.13,358.58,15.7,13.2,0.093,311288.1,311288.1,12425,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714511,55824.00
12/21/2015 11:15,2,0.602,ACTIVE,211.25,351.97,59.965,1450714503,"201051344000582","219011344069620",32.30,1.50,0,332.43,363.39,19.8,17.2,0.124,306102.0,306102.0,12385,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714512,55825.00
12/21/2015 11:15,2,0.609,ACTIVE,210.35,354.67,59.965,1450714503,"201051344000955","219011344069620",32.62,2.00,0,331.23,368.80,20.2,17.5,0.124,314991.9,314991.9,12387,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714513,55826.00
12/21/2015 11:15,2,0.230,ACTIVE,211.25,442.14,59.959,1450714503,"274151322000094","219011344069620",42.16,4.00,0,335.14,445.75,9.9,7.6,0.049,476152.3,476152.3,1664,0,0,0,L,1151911521,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714513,55827.00
12/21/2015 11:15,2,0.469,ACTIVE,211.93,340.25,60.012,1450714503,"201051344000579","219011344069620",30.65,3.00,0,333.93,359.18,14.6,12.1,0.075,316864.4,316864.4,7738,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714514,55828.00
12/21/2015 11:15,2,0.578,ACTIVE,210.57,351.37,59.965,1450714503,"201051344000890","219011344069620",32.40,2.50,0,331.53,367.60,19.1,16.5,0.110,313595.3,313595.3,12397,0,0,0,L,1122011218,0,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714515,55829.00
12/21/2015 11:15,2,0.611,ACTIVE,210.80,353.17,59.959,1450714503,"201051344000438","219011344069620",32.52,1.50,0,331.53,365.80,20.2,17.6,0.124,315288.8,315288.8,12389,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714516,55830.00
12/21/2015 11:15,2,0.615,ACTIVE,210.80,339.04,59.954,1450714503,"201051344000417","219011344069620",30.77,2.00,0,331.53,355.28,19.2,16.6,0.110,309480.2,309480.2,12397,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714517,55831.00
12/21/2015 11:15,2,0.510,ACTIVE,211.03,337.84,59.954,1450714503,"274151322000083","219011344069620",30.28,3.70,0,333.03,345.96,15.7,13.2,0.093,584844.1,584844.1,1620,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714518,55832.00
12/21/2015 11:15,2,0.496,ACTIVE,211.70,350.47,59.959,1450714503,"274151322000076","219011344069620",32.34,3.70,0,336.04,358.88,16.2,13.7,0.097,621172.4,621172.4,1614,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714519,55833.00
12/21/2015 11:15,2,0.455,ACTIVE,211.70,340.55,59.975,1450714503,"201051344000868","219011344069620",31.07,2.00,0,334.84,354.67,14.3,11.9,0.080,300937.8,300937.8,7740,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714520,55834.00
12/21/2015 11:15,2,0.443,ACTIVE,211.03,339.95,59.965,1450714503,"274151322000095","219011344069620",30.38,3.00,0,333.03,344.15,13.7,11.3,0.080,614113.7,614113.7,1616,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714521,55835.00
12/21/2015 11:15,2,0.416,ACTIVE,211.70,340.85,59.970,1450714503,"201051344000988","219011344069620",29.96,2.50,0,331.83,347.46,12.7,10.3,0.071,301284.3,301284.3,7738,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714522,55836.00
12/21/2015 11:15,2,0.557,ACTIVE,210.57,346.86,59.975,1450714503,"201051344001025","219011344069620",31.91,1.50,0,332.13,361.59,18.0,15.5,0.110,313310.4,313310.4,12390,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714523,55837.00
12/21/2015 11:15,2,0.449,ACTIVE,211.70,339.34,59.954,1450714503,"201051344000458","219011344069620",30.34,3.70,0,332.73,345.36,13.8,11.4,0.066,311161.7,311161.7,7745,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714523,55838.00
12/21/2015 11:15,2,0.416,ACTIVE,212.38,341.75,59.975,1450714503,"201051344000853","219011344069620",30.28,2.00,0,334.24,346.26,12.8,10.4,0.066,308025.1,308025.1,7753,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714524,55839.00
12/21/2015 11:15,2,0.539,ACTIVE,211.03,351.37,60.002,1450714503,"201051344000685","219011344069620",32.40,2.00,0,333.03,364.59,17.7,15.1,0.110,314920.9,314920.9,12405,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714525,55840.00
12/21/2015 11:15,2,0.529,ACTIVE,211.03,357.68,59.970,1450714503,"201051344000917","219011344069620",33.00,3.30,0,331.83,368.80,17.7,15.1,0.106,312599.7,312599.7,12418,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714526,55841.00
12/21/2015 11:15,2,0.453,ACTIVE,211.03,351.37,59.965,1450714503,"201051344001145","219011344069620",32.46,1.50,0,333.93,360.38,14.9,12.4,0.088,315684.7,315684.7,12419,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714527,55842.00
12/21/2015 11:15,2,0.576,ACTIVE,211.03,340.85,60.007,1450714503,"201051344000651","219011344069620",21.57,1.00,0,332.13,353.77,12.6,10.3,0.093,309773.6,309773.6,12395,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714528,55843.00
12/21/2015 11:15,2,0.504,ACTIVE,210.80,343.85,59.991,1450714503,"274151322000088","219011344069620",31.47,3.70,0,333.63,351.07,16.1,13.6,0.097,567946.8,567946.8,1616,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714529,55844.00
12/21/2015 11:15,2,0.258,ACTIVE,211.93,461.38,59.944,1450714503,"274151322000068","219011344069620",44.11,6.30,0,335.74,464.38,11.6,9.2,0.053,476058.7,476058.7,1664,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714530,55845.00
12/21/2015 11:15,2,0.516,ACTIVE,210.57,338.14,59.965,1450714503,"201051344001135","219011344069620",30.42,2.00,0,330.63,353.47,15.9,13.5,0.102,306364.5,306364.5,12383,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714531,55846.00
12/21/2015 11:15,2,0.477,ACTIVE,211.48,340.55,59.996,1450714503,"201051344000594","219011344069620",30.63,2.00,0,332.43,354.67,14.8,12.4,0.071,312344.4,312344.4,7736,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714533,55847.00
12/21/2015 11:15,2,0.600,ACTIVE,211.03,360.38,59.965,1450714503,"201051344001203","219011344069620",33.34,2.00,0,333.63,372.11,20.4,17.7,0.133,312692.3,312692.3,12397,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714534,55848.00
12/21/2015 11:15,2,0.480,ACTIVE,211.03,340.85,59.959,1450714503,"274151322000054","219011344069620",31.43,3.70,0,332.73,350.47,15.3,12.8,0.093,580081.4,580081.4,1618,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714535,55849.00
12/21/2015 11:15,2,0.451,ACTIVE,212.16,339.95,59.965,1450714503,"201051344000867","219011344069620",30.73,3.30,0,333.33,347.16,14.1,11.7,0.075,301421.5,301421.5,7732,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714536,55850.00
12/21/2015 11:15,2,0.836,ACTIVE,211.03,342.05,60.002,1450714503,"201051344001093","219011344069620",31.11,3.00,0,332.13,361.59,26.4,23.5,0.181,310873.1,310873.1,12410,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714537,55851.00
12/21/2015 11:15,2,0.346,ACTIVE,211.70,340.55,59.965,1450714503,"201051344000900","219011344069620",30.51,2.00,0,332.43,345.66,10.7,8.4,0.071,314374.2,314374.2,7741,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714538,55852.00
12/21/2015 11:15,2,0.457,ACTIVE,211.93,340.55,60.007,1450714503,"201051344000648","219011344069620",30.67,1.50,0,333.63,346.56,14.3,11.9,0.071,308262.8,308262.8,7732,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714539,55853.00
12/21/2015 11:15,2,0.436,ACTIVE,211.70,340.55,59.965,1450714503,"201051344000569","219011344069620",30.02,2.50,0,333.03,346.26,13.3,10.9,0.071,315828.8,315828.8,7732,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714539,55854.00
12/21/2015 11:15,2,0.406,ACTIVE,211.70,339.65,59.965,1450714503,"201051344000983","219011344069620",30.85,2.50,0,333.33,346.56,12.7,10.3,0.066,311100.2,311100.2,7740,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714540,55855.00
12/21/2015 11:15,2,0.416,ACTIVE,211.48,339.04,59.970,1450714503,"201051344001158","219011344069620",29.96,1.50,0,333.03,346.26,12.7,10.3,0.075,306658.7,306658.7,7744,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714541,55856.00
12/21/2015 11:15,2,0.436,ACTIVE,211.70,340.55,59.922,1450714503,"201051344000576","219011344069620",30.91,2.00,0,333.63,346.86,13.7,11.3,0.071,308726.9,308726.9,7741,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714542,55857.00
12/21/2015 11:15,2,0.465,ACTIVE,211.03,347.16,59.954,1450714503,"274151322000087","219011344069620",32.10,4.50,0,333.63,354.07,15.1,12.6,0.084,555549.8,555549.8,1622,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450714543,55858.00
12/21/2015 11:30,2,0.396,ACTIVE,212.38,340.85,59.959,1450715404,"201051344000645","219011344069620",29.68,3.00,0,333.93,348.06,12.0,9.6,0.062,309433.2,309433.2,7739,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715405,55859.00
12/21/2015 11:30,2,0.412,ACTIVE,211.03,344.15,59.965,1450715404,"274151322000085","219011344069620",31.61,3.70,0,334.54,352.27,13.2,10.8,0.075,582812.0,582812.0,1617,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715406,55860.00
12/21/2015 11:30,2,0.414,ACTIVE,212.61,342.35,59.970,1450715404,"201051344000633","219011344069620",31.03,2.50,0,334.54,349.86,13.1,10.7,0.062,302291.6,302291.6,7745,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715407,55861.00
12/21/2015 11:30,2,0.412,ACTIVE,211.93,339.95,59.965,1450715404,"201051344000469","219011344069620",30.16,1.50,0,332.13,348.06,12.6,10.3,0.062,303243.6,303243.6,7756,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715408,55862.00
12/21/2015 11:30,2,0.490,ACTIVE,211.03,347.46,59.949,1450715404,"201051344000646","219011344069620",32.01,2.00,0,331.23,360.99,15.9,13.4,0.088,308175.4,308175.4,12389,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715409,55863.00
12/21/2015 11:30,2,0.541,ACTIVE,210.57,342.95,59.965,1450715404,"274151322000052","219011344069620",31.39,3.70,0,333.33,354.07,17.2,14.7,0.106,590389.3,590389.3,1617,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715410,55864.00
12/21/2015 11:30,2,0.480,ACTIVE,211.48,339.95,59.970,1450715404,"201051344000585","219011344069620",30.20,2.50,0,331.53,352.87,14.7,12.3,0.084,312779.5,312779.5,12393,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715410,55865.00
12/21/2015 11:30,2,0.465,ACTIVE,211.25,345.96,59.949,1450715404,"201051344001230","219011344069620",31.85,2.50,0,331.53,361.29,15.0,12.6,0.084,311291.2,311291.2,12426,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715411,55866.00
12/21/2015 11:30,2,0.568,ACTIVE,211.93,350.47,59.928,1450715404,"201051344000582","219011344069620",32.26,2.00,0,332.73,364.29,18.6,16.0,0.115,306106.0,306106.0,12386,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715412,55867.00
12/21/2015 11:30,2,0.584,ACTIVE,210.80,352.27,59.965,1450715404,"201051344000955","219011344069620",32.40,2.50,0,332.73,366.40,19.2,16.6,0.115,314996.0,314996.0,12388,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715413,55868.00
12/21/2015 11:30,2,0.225,ACTIVE,210.80,435.23,59.959,1450715404,"274151322000094","219011344069620",41.51,5.00,0,334.54,451.76,9.5,7.2,0.044,476154.1,476154.1,1665,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715414,55869.00
12/21/2015 11:30,2,0.393,ACTIVE,212.16,353.17,59.959,1450715404,"201051344000579","219011344069620",32.70,3.00,0,333.93,357.38,13.1,10.7,0.062,316867.3,316867.3,7739,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715415,55870.00
12/21/2015 11:30,2,0.525,ACTIVE,211.03,356.18,59.970,1450715404,"201051344000890","219011344069620",32.94,3.00,0,332.43,366.40,17.6,15.0,0.093,313599.2,313599.2,12398,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715416,55871.00
12/21/2015 11:30,2,0.580,ACTIVE,211.48,352.87,59.959,1450715404,"201051344000438","219011344069620",32.60,2.00,0,332.13,366.40,19.2,16.6,0.115,315293.0,315293.0,12390,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715417,55872.00
12/21/2015 11:30,2,0.586,ACTIVE,211.70,340.55,59.970,1450715404,"201051344000417","219011344069620",30.95,2.50,0,331.23,356.48,18.4,15.8,0.106,309484.1,309484.1,12398,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715418,55873.00
12/21/2015 11:30,2,0.484,ACTIVE,211.03,338.44,59.959,1450715404,"274151322000083","219011344069620",30.20,3.70,0,333.63,345.96,14.8,12.4,0.084,584847.2,584847.2,1621,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715419,55874.00
12/21/2015 11:30,2,0.467,ACTIVE,211.70,351.37,59.991,1450715404,"274151322000076","219011344069620",32.38,4.00,0,335.44,359.18,15.4,12.9,0.093,621175.6,621175.6,1615,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715419,55875.00
12/21/2015 11:30,2,0.443,ACTIVE,211.93,341.15,59.986,1450715404,"201051344000868","219011344069620",29.86,2.00,0,333.33,354.37,13.4,11.0,0.080,300940.6,300940.6,7741,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715420,55876.00
12/21/2015 11:30,2,0.420,ACTIVE,210.80,337.24,59.959,1450715404,"274151322000095","219011344069620",30.38,3.00,0,333.93,344.45,12.9,10.5,0.071,614116.3,614116.3,1617,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715421,55877.00
12/21/2015 11:30,2,0.393,ACTIVE,211.93,341.15,59.959,1450715404,"201051344000988","219011344069620",29.90,3.00,0,332.13,348.66,11.9,9.6,0.062,301286.7,301286.7,7739,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715422,55878.00
12/21/2015 11:30,2,0.537,ACTIVE,211.25,340.25,59.928,1450715404,"201051344001025","219011344069620",31.25,2.00,0,332.43,359.78,17.1,14.5,0.106,313314.0,313314.0,12391,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715423,55879.00
12/21/2015 11:30,2,0.428,ACTIVE,211.70,339.34,59.970,1450715404,"201051344000458","219011344069620",30.10,3.70,0,332.73,346.56,13.1,10.7,0.066,311164.4,311164.4,7746,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715424,55880.00
12/21/2015 11:30,2,0.389,ACTIVE,212.61,341.15,59.959,1450715404,"201051344000853","219011344069620",30.71,2.50,0,334.24,347.76,12.1,9.8,0.057,308027.6,308027.6,7754,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715425,55881.00
12/21/2015 11:30,2,0.520,ACTIVE,211.70,341.15,59.944,1450715404,"201051344000685","219011344069620",31.23,2.00,0,333.93,368.20,16.5,14.0,0.102,314924.4,314924.4,12406,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715426,55882.00
12/21/2015 11:30,2,0.504,ACTIVE,211.48,356.18,59.949,1450715404,"201051344000917","219011344069620",32.88,3.70,0,332.43,372.41,16.8,14.3,0.097,312603.2,312603.2,12419,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715427,55883.00
12/21/2015 11:30,2,0.438,ACTIVE,211.48,343.25,59.970,1450715404,"201051344001145","219011344069620",31.61,2.00,0,333.93,365.19,14.1,11.6,0.071,315687.6,315687.6,12420,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715428,55884.00
12/21/2015 11:30,2,0.557,ACTIVE,211.48,339.95,59.922,1450715404,"201051344000651","219011344069620",28.86,1.50,0,329.43,355.28,16.2,13.8,0.088,309777.2,309777.2,12396,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715428,55885.00
12/21/2015 11:30,2,0.479,ACTIVE,210.57,342.65,60.002,1450715404,"274151322000088","219011344069620",31.37,4.00,0,333.33,352.87,15.2,12.8,0.088,567949.9,567949.9,1617,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715429,55886.00
12/21/2015 11:30,2,0.254,ACTIVE,211.48,458.07,59.965,1450715404,"274151322000068","219011344069620",43.79,7.00,0,335.74,468.29,11.3,8.9,0.053,476060.9,476060.9,1665,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715430,55887.00
12/21/2015 11:30,2,0.480,ACTIVE,211.03,339.95,59.949,1450715404,"201051344001135","219011344069620",31.21,2.50,0,331.53,355.58,15.2,12.8,0.093,306367.6,306367.6,12384,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715431,55888.00
12/21/2015 11:30,2,0.457,ACTIVE,211.48,339.65,59.975,1450715404,"201051344000594","219011344069620",30.63,3.00,0,332.43,356.18,14.2,11.8,0.075,312347.3,312347.3,7737,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715432,55889.00
12/21/2015 11:30,2,0.588,ACTIVE,211.25,352.57,59.970,1450715404,"201051344001203","219011344069620",32.58,2.50,0,333.33,371.81,19.5,16.9,0.128,312696.4,312696.4,12398,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715433,55890.00
12/21/2015 11:30,2,0.453,ACTIVE,210.57,343.85,59.965,1450715404,"274151322000054","219011344069620",31.53,4.00,0,333.33,352.27,14.5,12.1,0.088,580084.4,580084.4,1619,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715434,55891.00
12/21/2015 11:30,2,0.441,ACTIVE,212.16,339.95,59.970,1450715404,"201051344000867","219011344069620",30.04,3.30,0,333.03,354.37,13.4,11.0,0.071,301424.2,301424.2,7733,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715435,55892.00
12/21/2015 11:30,2,0.777,ACTIVE,211.25,345.66,59.965,1450715404,"201051344001093","219011344069620",31.53,3.30,0,330.93,360.69,24.8,22.0,0.159,310878.5,310878.5,12411,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715436,55893.00
12/21/2015 11:30,2,0.328,ACTIVE,211.70,339.95,59.912,1450715404,"201051344000900","219011344069620",30.20,2.00,0,332.43,347.16,10.1,7.8,0.057,314376.1,314376.1,7742,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715437,55894.00
12/21/2015 11:30,2,0.438,ACTIVE,212.16,339.95,59.959,1450715404,"201051344000648","219011344069620",30.24,1.50,0,333.33,348.96,13.5,11.1,0.062,308265.5,308265.5,7733,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715438,55895.00
12/21/2015 11:30,2,0.428,ACTIVE,212.16,342.35,59.944,1450715404,"201051344000569","219011344069620",19.82,2.50,0,333.93,348.66,8.6,6.4,0.057,315831.3,315831.3,7733,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715439,55896.00
12/21/2015 11:30,2,0.396,ACTIVE,211.93,339.65,59.975,1450715404,"201051344000983","219011344069620",29.74,3.00,0,333.33,348.96,12.0,9.6,0.066,311102.5,311102.5,7741,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715440,55897.00
12/21/2015 11:30,2,0.398,ACTIVE,211.93,340.25,59.975,1450715404,"201051344001158","219011344069620",29.78,2.00,0,332.73,346.56,12.1,9.7,0.066,306661.1,306661.1,7745,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715441,55898.00
12/21/2015 11:30,2,0.416,ACTIVE,212.38,341.45,59.970,1450715404,"201051344000576","219011344069620",30.61,2.50,0,333.93,348.06,12.9,10.6,0.066,308729.5,308729.5,7742,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715442,55899.00
12/21/2015 11:30,2,0.443,ACTIVE,210.80,347.76,59.965,1450715404,"274151322000087","219011344069620",32.01,5.00,0,334.24,355.58,14.4,12.0,0.080,555552.7,555552.7,1623,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450715443,55900.00
12/21/2015 11:45,2,0.414,ACTIVE,211.93,340.85,60.018,1450716303,"201051344000645","219011344069620",30.77,3.30,0,333.93,347.76,12.9,10.6,0.066,309435.8,309435.8,7740,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716304,55901.00
12/21/2015 11:45,2,0.451,ACTIVE,210.80,342.95,60.012,1450716303,"274151322000085","219011344069620",31.57,3.70,0,334.54,352.87,14.4,12.0,0.084,582815.0,582815.0,1618,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716305,55902.00
12/21/2015 11:45,2,0.463,ACTIVE,212.38,341.75,60.012,1450716303,"201051344000633","219011344069620",29.94,2.50,0,332.73,353.47,14.1,11.7,0.080,302294.4,302294.4,7746,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716306,55903.00
12/21/2015 11:45,2,0.455,ACTIVE,211.70,339.65,60.028,1450716303,"201051344000469","219011344069620",28.98,1.50,0,332.73,347.46,13.3,11.0,0.071,303246.4,303246.4,7757,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716307,55904.00
12/21/2015 11:45,2,0.551,ACTIVE,210.35,339.65,60.044,1450716303,"201051344000646","219011344069620",30.65,2.00,0,330.93,360.69,17.1,14.6,0.106,308179.0,308179.0,12390,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716308,55905.00
12/21/2015 11:45,2,0.592,ACTIVE,210.12,343.25,60.007,1450716303,"274151322000052","219011344069620",31.47,4.00,0,333.63,354.07,18.9,16.3,0.119,590393.3,590393.3,1618,0,0,0,L,1151911521,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716309,55906.00
12/21/2015 11:45,2,0.506,ACTIVE,210.57,341.15,60.012,1450716303,"201051344000585","219011344069620",31.27,2.50,0,332.13,356.18,16.0,13.5,0.097,312782.8,312782.8,12394,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716310,55907.00
12/21/2015 11:45,2,0.500,ACTIVE,210.57,339.34,60.018,1450716303,"201051344001230","219011344069620",31.09,2.00,0,331.83,360.69,15.8,13.3,0.097,311294.6,311294.6,12427,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716311,55908.00
12/21/2015 11:45,2,0.607,ACTIVE,211.03,352.87,60.018,1450716303,"201051344000582","219011344069620",32.34,2.00,0,332.43,365.19,19.9,17.3,0.124,306110.3,306110.3,12387,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716312,55909.00
12/21/2015 11:45,2,0.623,ACTIVE,210.12,354.37,60.012,1450716303,"201051344000955","219011344069620",32.62,2.50,0,331.83,366.10,20.6,18.0,0.133,315000.4,315000.4,12389,0,0,0,L,1122011218,0,120.42,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716313,55910.00
12/21/2015 11:45,2,0.232,ACTIVE,210.35,445.15,60.007,1450716303,"274151322000094","219011344069620",42.48,5.50,0,334.84,450.56,10.0,7.7,0.049,476156.0,476156.0,1666,0,0,0,L,1151911521,0,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716314,55911.00
12/21/2015 11:45,2,0.480,ACTIVE,211.70,339.95,60.018,1450716303,"201051344000579","219011344069620",29.60,3.00,0,334.84,360.08,14.4,12.0,0.071,316870.3,316870.3,7740,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716315,55912.00
12/21/2015 11:45,2,0.580,ACTIVE,210.35,354.07,60.018,1450716303,"201051344000890","219011344069620",32.66,3.00,0,332.73,367.90,19.2,16.6,0.110,313603.2,313603.2,12399,0,0,0,L,1122011218,0,120.88,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716316,55913.00
12/21/2015 11:45,2,0.615,ACTIVE,210.57,355.88,60.049,1450716303,"201051344000438","219011344069620",32.80,2.00,0,332.43,367.00,20.5,17.8,0.124,315297.4,315297.4,12391,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716317,55914.00
12/21/2015 11:45,2,0.613,ACTIVE,210.57,341.45,60.002,1450716303,"201051344000417","219011344069620",31.29,2.00,0,330.63,355.88,19.5,16.9,0.110,309488.3,309488.3,12399,0,0,0,L,1122011218,0,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716318,55915.00
12/21/2015 11:45,2,0.518,ACTIVE,210.57,340.55,60.012,1450716303,"274151322000083","219011344069620",30.73,4.00,0,333.63,345.66,16.1,13.6,0.093,584850.5,584850.5,1622,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716319,55916.00
12/21/2015 11:45,2,0.504,ACTIVE,211.03,353.77,60.002,1450716303,"274151322000076","219011344069620",32.56,4.00,0,335.14,360.38,16.6,14.1,0.102,621179.1,621179.1,1616,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716320,55917.00
12/21/2015 11:45,2,0.471,ACTIVE,211.48,340.25,60.018,1450716303,"201051344000868","219011344069620",29.60,2.00,0,333.33,353.17,14.2,11.7,0.084,300943.5,300943.5,7742,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716321,55918.00
12/21/2015 11:45,2,0.451,ACTIVE,210.12,339.65,60.007,1450716303,"274151322000095","219011344069620",30.57,3.30,0,333.33,344.15,14.0,11.6,0.084,614119.1,614119.1,1618,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716322,55919.00
12/21/2015 11:45,2,0.422,ACTIVE,211.25,341.15,59.954,1450716303,"201051344000988","219011344069620",29.86,3.00,0,332.43,348.06,12.8,10.4,0.075,301289.2,301289.2,7740,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716322,55920.00
12/21/2015 11:45,2,0.562,ACTIVE,210.12,347.16,60.018,1450716303,"201051344001025","219011344069620",31.99,2.00,0,332.73,361.89,18.3,15.7,0.110,313317.9,313317.9,12392,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716323,55921.00
12/21/2015 11:45,2,0.455,ACTIVE,211.48,339.04,60.012,1450716303,"201051344000458","219011344069620",30.24,4.00,0,333.33,346.26,14.0,11.6,0.071,311167.2,311167.2,7747,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716324,55922.00
12/21/2015 11:45,2,0.412,ACTIVE,212.38,341.45,60.023,1450716303,"201051344000853","219011344069620",30.67,2.50,0,335.14,348.36,12.9,10.5,0.066,308030.1,308030.1,7755,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716325,55923.00
12/21/2015 11:45,2,0.551,ACTIVE,210.80,340.55,60.002,1450716303,"201051344000685","219011344069620",31.19,2.00,0,332.13,367.60,17.5,14.9,0.110,314928.1,314928.1,12407,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716326,55924.00
12/21/2015 11:45,2,0.551,ACTIVE,210.80,350.47,59.996,1450716303,"201051344000917","219011344069620",32.14,3.70,0,332.13,371.51,18.0,15.4,0.110,312607.0,312607.0,12420,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716327,55925.00
12/21/2015 11:45,2,0.467,ACTIVE,210.57,341.45,59.996,1450716303,"201051344001145","219011344069620",31.37,1.50,0,334.24,364.59,14.9,12.4,0.088,315690.6,315690.6,12421,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716328,55926.00
12/21/2015 11:45,2,0.574,ACTIVE,210.57,339.34,60.012,1450716303,"201051344000651","219011344069620",30.89,1.50,0,332.43,357.08,17.9,15.4,0.106,309780.9,309780.9,12397,0,0,0,L,1122011218,0,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716329,55927.00
12/21/2015 11:45,2,0.516,ACTIVE,210.12,346.86,59.991,1450716303,"274151322000088","219011344069620",31.65,4.00,0,333.33,352.57,16.5,14.0,0.097,567953.3,567953.3,1618,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716330,55928.00
12/21/2015 11:45,2,0.254,ACTIVE,211.25,464.68,60.007,1450716303,"274151322000068","219011344069620",44.39,7.30,0,336.34,467.09,11.4,9.1,0.049,476063.1,476063.1,1666,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716331,55929.00
12/21/2015 11:45,2,0.520,ACTIVE,210.35,337.84,59.996,1450716303,"201051344001135","219011344069620",30.79,2.00,0,332.43,358.28,16.2,13.8,0.102,306370.9,306370.9,12385,0,0,0,L,1122011218,0,120.88,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716331,55930.00
12/21/2015 11:45,2,0.473,ACTIVE,211.25,342.95,60.012,1450716303,"201051344000594","219011344069620",31.55,3.00,0,332.13,356.48,15.1,12.7,0.093,312350.3,312350.3,7738,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716333,55931.00
12/21/2015 11:45,2,0.623,ACTIVE,210.80,357.98,60.007,1450716303,"201051344001203","219011344069620",33.02,3.00,0,333.03,371.51,20.9,18.2,0.146,312700.8,312700.8,12399,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716334,55932.00
12/21/2015 11:45,2,0.490,ACTIVE,210.57,341.75,60.012,1450716303,"274151322000054","219011344069620",31.49,4.50,0,333.03,352.27,15.6,13.2,0.093,580087.5,580087.5,1620,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716335,55933.00
12/21/2015 11:45,2,0.455,ACTIVE,211.93,339.04,60.007,1450716303,"201051344000867","219011344069620",30.91,3.30,0,333.63,351.07,14.2,11.8,0.075,301427.1,301427.1,7734,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716335,55934.00
12/21/2015 11:45,2,0.838,ACTIVE,210.80,344.15,60.023,1450716303,"201051344001093","219011344069620",31.35,3.30,0,330.93,361.59,26.6,23.8,0.177,310884.2,310884.2,12412,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716336,55935.00
12/21/2015 11:45,2,0.361,ACTIVE,210.80,338.74,60.002,1450716303,"201051344000900","219011344069620",29.48,2.50,0,333.33,346.86,10.8,8.5,0.066,314378.1,314378.1,7743,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716337,55936.00
12/21/2015 11:45,2,0.459,ACTIVE,211.03,338.44,59.975,1450716303,"201051344000648","219011344069620",30.81,2.00,0,333.33,351.07,14.3,11.9,0.080,308268.4,308268.4,7734,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716338,55937.00
12/21/2015 11:45,2,0.436,ACTIVE,211.25,339.04,60.012,1450716303,"201051344000569","219011344069620",30.28,3.00,0,332.13,348.06,13.3,11.0,0.066,315833.9,315833.9,7734,0,0,0,L,1122011218,0,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716339,55938.00
12/21/2015 11:45,2,0.404,ACTIVE,211.25,339.04,60.039,1450716303,"201051344000983","219011344069620",31.09,3.00,0,332.73,346.56,12.8,10.4,0.075,311105.0,311105.0,7742,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716340,55939.00
12/21/2015 11:45,2,0.416,ACTIVE,211.93,339.95,59.986,1450716303,"201051344001158","219011344069620",30.38,2.00,0,333.03,346.86,12.9,10.5,0.075,306663.6,306663.6,7746,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716341,55940.00
12/21/2015 11:45,2,0.439,ACTIVE,212.16,341.15,60.012,1450716303,"201051344000576","219011344069620",30.85,2.50,0,333.33,348.36,13.8,11.4,0.066,308732.2,308732.2,7743,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716342,55941.00
12/21/2015 11:45,2,0.479,ACTIVE,210.57,346.26,60.007,1450716303,"274151322000087","219011344069620",31.93,5.50,0,334.24,354.97,15.4,13.0,0.088,555555.8,555555.8,1624,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450716343,55942.00
12/21/2015 12:00,2,0.410,ACTIVE,212.83,340.55,59.970,1450717204,"201051344000645","219011344069620",29.60,3.70,0,334.54,349.56,12.3,10.0,0.062,309438.5,309438.5,7741,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717205,55943.00
12/21/2015 12:00,2,0.428,ACTIVE,211.48,342.05,59.959,1450717204,"274151322000085","219011344069620",31.43,4.00,0,333.63,354.37,13.6,11.2,0.075,582818.0,582818.0,1619,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717206,55944.00
12/21/2015 12:00,2,0.438,ACTIVE,212.83,342.35,59.965,1450717204,"201051344000633","219011344069620",30.16,3.00,0,333.63,352.27,13.4,11.1,0.080,302297.4,302297.4,7747,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717206,55945.00
12/21/2015 12:00,2,0.416,ACTIVE,212.38,340.25,59.975,1450717204,"201051344000469","219011344069620",30.42,1.50,0,331.53,347.16,12.8,10.4,0.062,303249.2,303249.2,7758,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717207,55946.00
12/21/2015 12:00,2,0.531,ACTIVE,211.25,339.65,59.928,1450717204,"201051344000646","219011344069620",30.24,2.00,0,330.63,363.39,16.3,13.8,0.097,308182.7,308182.7,12391,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717208,55947.00
12/21/2015 12:00,2,0.562,ACTIVE,211.03,343.25,59.965,1450717204,"274151322000052","219011344069620",31.29,4.00,0,329.13,355.28,17.8,15.3,0.106,590397.4,590397.4,1619,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717209,55948.00
12/21/2015 12:00,2,0.488,ACTIVE,211.48,340.25,60.007,1450717204,"201051344000585","219011344069620",30.67,2.50,0,330.93,354.97,15.2,12.7,0.093,312786.2,312786.2,12395,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717210,55949.00
12/21/2015 12:00,2,0.473,ACTIVE,211.48,345.96,59.970,1450717204,"201051344001230","219011344069620",31.83,2.50,0,330.93,363.69,15.3,12.8,0.088,311298.0,311298.0,12428,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717211,55950.00
12/21/2015 12:00,2,0.578,ACTIVE,211.93,351.67,59.986,1450717204,"201051344000582","219011344069620",32.32,2.50,0,331.53,365.19,19.0,16.4,0.115,306114.7,306114.7,12388,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717212,55951.00
12/21/2015 12:00,2,0.602,ACTIVE,211.03,348.06,59.965,1450717204,"201051344000955","219011344069620",32.07,2.50,0,329.13,368.80,19.6,17.0,0.124,315004.9,315004.9,12390,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717213,55952.00
12/21/2015 12:00,2,0.229,ACTIVE,211.25,438.53,59.965,1450717204,"274151322000094","219011344069620",41.67,6.00,0,334.54,456.87,9.6,7.3,0.044,476157.9,476157.9,1667,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717214,55953.00
12/21/2015 12:00,2,0.457,ACTIVE,212.61,340.55,59.970,1450717204,"201051344000579","219011344069620",30.06,2.50,0,333.93,355.58,13.9,11.5,0.071,316873.3,316873.3,7741,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717215,55954.00
12/21/2015 12:00,2,0.561,ACTIVE,211.48,347.16,59.975,1450717204,"201051344000890","219011344069620",32.01,3.30,0,331.83,368.20,18.2,15.6,0.110,313607.4,313607.4,12400,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717216,55955.00
12/21/2015 12:00,2,0.592,ACTIVE,211.70,349.86,60.002,1450717204,"201051344000438","219011344069620",32.16,2.00,0,332.13,367.60,19.4,16.8,0.115,315301.8,315301.8,12392,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717216,55956.00
12/21/2015 12:00,2,0.588,ACTIVE,211.70,340.85,59.981,1450717204,"201051344000417","219011344069620",31.21,2.50,0,331.23,358.88,18.6,16.0,0.102,309492.5,309492.5,12400,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717217,55957.00
12/21/2015 12:00,2,0.488,ACTIVE,211.70,338.74,59.970,1450717204,"274151322000083","219011344069620",30.53,4.00,0,333.33,346.86,15.1,12.7,0.088,584853.9,584853.9,1623,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717218,55958.00
12/21/2015 12:00,2,0.477,ACTIVE,212.16,351.37,59.975,1450717204,"274151322000076","219011344069620",32.22,4.00,0,335.44,361.59,15.6,13.1,0.093,621182.6,621182.6,1617,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717219,55959.00
12/21/2015 12:00,2,0.428,ACTIVE,212.16,343.25,59.965,1450717204,"201051344000868","219011344069620",31.65,3.00,0,332.43,355.88,13.7,11.3,0.075,300946.5,300946.5,7743,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717220,55960.00
12/21/2015 12:00,2,0.422,ACTIVE,211.48,339.04,59.975,1450717204,"274151322000095","219011344069620",30.53,3.30,0,332.13,347.16,13.1,10.7,0.071,614122.0,614122.0,1619,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717221,55961.00
12/21/2015 12:00,2,0.400,ACTIVE,212.16,340.85,59.970,1450717204,"201051344000988","219011344069620",29.50,3.00,0,331.83,347.76,12.0,9.6,0.071,301291.8,301291.8,7741,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717222,55962.00
12/21/2015 12:00,2,0.527,ACTIVE,211.25,347.76,59.959,1450717204,"201051344001025","219011344069620",32.05,2.00,0,331.23,362.19,17.2,14.7,0.106,313321.8,313321.8,12393,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717223,55963.00
12/21/2015 12:00,2,0.436,ACTIVE,212.16,339.34,59.981,1450717204,"201051344000458","219011344069620",29.60,4.00,0,332.73,348.66,13.1,10.7,0.071,311170.0,311170.0,7748,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717224,55964.00
12/21/2015 12:00,2,0.391,ACTIVE,212.83,340.85,59.970,1450717204,"201051344000853","219011344069620",30.45,3.00,0,334.54,353.47,12.1,9.7,0.062,308032.7,308032.7,7756,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717225,55965.00
12/21/2015 12:00,2,0.514,ACTIVE,211.93,346.26,59.981,1450717204,"201051344000685","219011344069620",31.81,2.50,0,331.53,367.30,16.6,14.1,0.102,314931.8,314931.8,12408,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717226,55966.00
