ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 12:00,2,0.506,ACTIVE,211.70,355.88,60.012,1450717204,"201051344000917","219011344069620",32.84,3.70,0,331.53,373.01,16.8,14.3,0.106,312610.8,312610.8,12421,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717227,55967.00
12/21/2015 12:00,2,0.443,ACTIVE,211.70,340.25,59.975,1450717204,"201051344001145","219011344069620",31.21,2.00,0,332.73,367.30,14.0,11.6,0.080,315693.7,315693.7,12422,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717228,55968.00
12/21/2015 12:00,2,0.531,ACTIVE,211.48,341.15,59.975,1450717204,"201051344000651","219011344069620",31.37,2.00,0,331.23,355.28,16.9,14.4,0.097,309784.7,309784.7,12398,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717229,55969.00
12/21/2015 12:00,2,0.484,ACTIVE,210.80,341.75,59.928,1450717204,"274151322000088","219011344069620",31.37,4.00,0,333.33,354.67,15.4,12.9,0.093,567956.7,567956.7,1619,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717230,55970.00
12/21/2015 12:00,2,0.256,ACTIVE,211.70,457.77,59.981,1450717204,"274151322000068","219011344069620",43.81,7.70,0,335.14,471.30,11.4,9.1,0.053,476065.4,476065.4,1667,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717230,55971.00
12/21/2015 12:00,2,0.473,ACTIVE,211.25,342.65,59.975,1450717204,"201051344001135","219011344069620",31.59,2.50,0,330.03,356.48,15.1,12.6,0.088,306374.3,306374.3,12386,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717231,55972.00
12/21/2015 12:00,2,0.457,ACTIVE,211.93,339.95,59.970,1450717204,"201051344000594","219011344069620",30.81,3.00,0,333.03,358.58,14.3,11.8,0.071,312353.4,312353.4,7739,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717233,55973.00
12/21/2015 12:00,2,0.590,ACTIVE,211.48,354.37,59.981,1450717204,"201051344001203","219011344069620",32.72,3.00,0,331.53,371.51,19.6,17.0,0.133,312705.2,312705.2,12400,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717234,55974.00
12/21/2015 12:00,2,0.465,ACTIVE,211.25,339.04,59.954,1450717204,"274151322000054","219011344069620",30.93,4.50,0,333.33,352.57,14.6,12.2,0.093,580090.7,580090.7,1621,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717234,55975.00
12/21/2015 12:00,2,0.432,ACTIVE,212.38,340.25,59.996,1450717204,"201051344000867","219011344069620",30.73,3.70,0,332.73,350.17,13.5,11.1,0.071,301430.0,301430.0,7735,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717235,55976.00
12/21/2015 12:00,2,0.781,ACTIVE,211.48,342.35,59.986,1450717204,"201051344001093","219011344069620",31.17,3.30,0,330.93,363.09,24.7,21.9,0.159,310890.0,310890.0,12413,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717236,55977.00
12/21/2015 12:00,2,0.326,ACTIVE,212.38,339.95,59.970,1450717204,"201051344000900","219011344069620",30.14,3.00,0,331.83,345.96,10.1,7.8,0.062,314380.2,314380.2,7744,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717238,55978.00
12/21/2015 12:00,2,0.439,ACTIVE,212.61,340.55,59.981,1450717204,"201051344000648","219011344069620",29.82,2.50,0,331.83,351.97,13.3,10.9,0.066,308271.3,308271.3,7735,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717239,55979.00
12/21/2015 12:00,2,0.412,ACTIVE,212.38,340.25,59.986,1450717204,"201051344000569","219011344069620",29.78,3.00,0,333.33,348.66,12.5,10.2,0.062,315836.6,315836.6,7735,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717240,55980.00
12/21/2015 12:00,2,0.395,ACTIVE,212.16,339.34,59.975,1450717204,"201051344000983","219011344069620",29.58,3.30,0,332.73,347.16,11.8,9.5,0.062,311107.5,311107.5,7743,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717241,55981.00
12/21/2015 12:00,2,0.395,ACTIVE,212.38,340.55,59.981,1450717204,"201051344001158","219011344069620",29.74,2.00,0,333.63,346.56,11.9,9.6,0.071,306666.1,306666.1,7747,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717242,55982.00
12/21/2015 12:00,2,0.414,ACTIVE,212.83,340.85,59.981,1450717204,"201051344000576","219011344069620",30.63,3.00,0,333.33,348.66,12.9,10.5,0.057,308735.0,308735.0,7744,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717242,55983.00
12/21/2015 12:00,2,0.445,ACTIVE,211.03,344.45,59.975,1450717204,"274151322000087","219011344069620",31.79,5.50,0,333.63,356.48,14.3,11.9,0.080,555559.0,555559.0,1625,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450717243,55984.00
12/21/2015 12:15,2,0.434,ACTIVE,212.83,341.45,59.922,1450718103,"201051344000645","219011344069620",29.80,3.70,0,334.84,347.16,13.1,10.7,0.066,309441.0,309441.0,7742,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718104,55985.00
12/21/2015 12:15,2,0.463,ACTIVE,211.48,346.86,59.970,1450718103,"274151322000085","219011344069620",31.71,4.00,0,335.44,353.47,14.8,12.4,0.093,582820.9,582820.9,1620,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718105,55986.00
12/21/2015 12:15,2,0.467,ACTIVE,212.83,342.95,59.970,1450718103,"201051344000633","219011344069620",30.28,3.00,0,334.24,349.56,14.3,11.9,0.080,302300.1,302300.1,7748,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718106,55987.00
12/21/2015 12:15,2,0.443,ACTIVE,212.38,341.45,59.991,1450718103,"201051344000469","219011344069620",30.43,1.50,0,332.13,347.16,13.7,11.3,0.075,303251.8,303251.8,7759,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718107,55988.00
12/21/2015 12:15,2,0.551,ACTIVE,211.25,342.95,59.959,1450718103,"201051344000646","219011344069620",31.41,2.00,0,331.83,360.38,17.6,15.1,0.115,308186.2,308186.2,12392,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718108,55989.00
12/21/2015 12:15,2,0.602,ACTIVE,211.25,346.56,59.970,1450718103,"274151322000052","219011344069620",31.79,4.00,0,333.63,354.07,19.4,16.8,0.115,590401.3,590401.3,1620,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718109,55990.00
12/21/2015 12:15,2,0.508,ACTIVE,211.93,343.85,59.975,1450718103,"201051344000585","219011344069620",31.53,2.50,0,331.83,356.78,16.2,13.7,0.093,312789.4,312789.4,12396,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718110,55991.00
12/21/2015 12:15,2,0.496,ACTIVE,211.48,351.37,59.981,1450718103,"201051344001230","219011344069620",32.42,2.50,0,332.73,360.08,16.4,13.9,0.097,311301.2,311301.2,12429,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718111,55992.00
12/21/2015 12:15,2,0.629,ACTIVE,212.16,348.96,59.970,1450718103,"201051344000582","219011344069620",32.03,2.50,0,331.83,363.69,20.4,17.8,0.124,306118.9,306118.9,12389,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718112,55993.00
12/21/2015 12:15,2,0.631,ACTIVE,211.25,355.28,59.959,1450718103,"201051344000955","219011344069620",32.66,2.50,0,331.23,367.00,20.9,18.3,0.128,315009.2,315009.2,12391,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718112,55994.00
12/21/2015 12:15,2,0.232,ACTIVE,211.48,446.95,59.975,1450718103,"274151322000094","219011344069620",42.66,6.00,0,335.74,450.86,10.1,7.8,0.053,476159.8,476159.8,1668,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718113,55995.00
12/21/2015 12:15,2,0.486,ACTIVE,212.61,341.45,59.970,1450718103,"201051344000579","219011344069620",30.06,3.00,0,333.33,357.98,14.8,12.4,0.075,316876.2,316876.2,7742,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718114,55996.00
12/21/2015 12:15,2,0.598,ACTIVE,211.48,346.56,59.986,1450718103,"201051344000890","219011344069620",31.85,3.00,0,331.83,366.70,19.3,16.7,0.115,313611.3,313611.3,12401,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718115,55997.00
12/21/2015 12:15,2,0.621,ACTIVE,211.93,356.18,59.938,1450718103,"201051344000438","219011344069620",32.82,2.00,0,331.23,367.60,20.7,18.1,0.124,315306.1,315306.1,12393,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718116,55998.00
12/21/2015 12:15,2,0.619,ACTIVE,211.70,342.65,59.954,1450718103,"201051344000417","219011344069620",31.39,2.50,0,330.93,357.98,19.7,17.1,0.110,309496.5,309496.5,12401,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718117,55999.00
12/21/2015 12:15,2,0.523,ACTIVE,211.25,342.95,59.965,1450718103,"274151322000083","219011344069620",30.93,4.00,0,334.54,346.56,16.4,13.9,0.102,584857.1,584857.1,1624,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718118,56000.00
12/21/2015 12:15,2,0.508,ACTIVE,212.16,352.87,59.970,1450718103,"274151322000076","219011344069620",32.72,4.00,0,336.34,361.29,16.8,14.3,0.102,621185.9,621185.9,1618,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718119,56001.00
12/21/2015 12:15,2,0.461,ACTIVE,212.38,340.85,59.975,1450718103,"201051344000868","219011344069620",30.93,2.50,0,335.74,352.87,14.4,12.0,0.075,300949.4,300949.4,7744,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718120,56002.00
12/21/2015 12:15,2,0.445,ACTIVE,211.25,340.85,59.965,1450718103,"274151322000095","219011344069620",31.21,3.30,0,334.24,345.36,14.1,11.7,0.084,614124.7,614124.7,1620,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718121,56003.00
12/21/2015 12:15,2,0.418,ACTIVE,212.38,342.05,60.012,1450718103,"201051344000988","219011344069620",30.20,3.00,0,332.43,348.36,12.8,10.5,0.080,301294.3,301294.3,7742,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718122,56004.00
12/21/2015 12:15,2,0.570,ACTIVE,211.48,344.45,59.975,1450718103,"201051344001025","219011344069620",31.75,2.00,0,331.23,361.89,18.4,15.8,0.115,313325.5,313325.5,12394,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718122,56005.00
12/21/2015 12:15,2,0.459,ACTIVE,212.38,339.95,59.959,1450718103,"201051344000458","219011344069620",29.80,4.50,0,332.73,346.26,13.9,11.5,0.075,311172.7,311172.7,7749,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718123,56006.00
12/21/2015 12:15,2,0.418,ACTIVE,213.06,342.05,59.965,1450718103,"201051344000853","219011344069620",30.30,3.00,0,334.84,348.06,12.9,10.5,0.066,308035.1,308035.1,7757,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718124,56007.00
12/21/2015 12:15,2,0.533,ACTIVE,211.93,356.18,59.975,1450718103,"201051344000685","219011344069620",32.78,2.50,0,333.03,367.60,17.7,15.2,0.106,314935.4,314935.4,12409,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718125,56008.00
12/21/2015 12:15,2,0.545,ACTIVE,211.70,352.87,59.959,1450718103,"201051344000917","219011344069620",32.46,3.70,0,331.53,371.81,17.9,15.4,0.106,312614.4,312614.4,12422,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718126,56009.00
12/21/2015 12:15,2,0.463,ACTIVE,211.70,343.25,59.981,1450718103,"201051344001145","219011344069620",31.65,2.00,0,332.43,364.29,14.9,12.4,0.084,315696.6,315696.6,12423,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718127,56010.00
12/21/2015 12:15,2,0.561,ACTIVE,211.70,342.65,59.975,1450718103,"201051344000651","219011344069620",31.49,1.50,0,332.73,355.88,17.9,15.3,0.106,309788.3,309788.3,12399,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718128,56011.00
12/21/2015 12:15,2,0.516,ACTIVE,211.25,345.66,59.970,1450718103,"274151322000088","219011344069620",31.63,4.00,0,334.24,352.27,16.5,14.0,0.097,567960.0,567960.0,1620,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718129,56012.00
12/21/2015 12:15,2,0.256,ACTIVE,212.16,464.68,59.965,1450718103,"274151322000068","219011344069620",44.33,7.70,0,336.64,467.69,11.6,9.2,0.053,476067.6,476067.6,1668,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718130,56013.00
12/21/2015 12:15,2,0.520,ACTIVE,211.25,339.34,59.949,1450718103,"201051344001135","219011344069620",30.65,2.50,0,332.43,357.98,16.2,13.7,0.102,306377.5,306377.5,12387,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718131,56014.00
12/21/2015 12:15,2,0.473,ACTIVE,212.16,340.85,59.975,1450718103,"201051344000594","219011344069620",31.09,3.00,0,331.53,359.78,14.9,12.4,0.080,312356.4,312356.4,7740,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718132,56015.00
12/21/2015 12:15,2,0.609,ACTIVE,211.70,358.28,59.981,1450718103,"201051344001203","219011344069620",33.10,2.50,0,331.83,371.21,20.5,17.9,0.141,312709.5,312709.5,12401,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718133,56016.00
12/21/2015 12:15,2,0.486,ACTIVE,211.25,341.45,59.965,1450718103,"274151322000054","219011344069620",31.55,4.50,0,333.93,351.97,15.6,13.1,0.088,580093.8,580093.8,1622,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718134,56017.00
12/21/2015 12:15,2,0.449,ACTIVE,212.83,340.25,60.007,1450718103,"201051344000867","219011344069620",30.95,4.00,0,333.33,351.67,14.1,11.7,0.075,301432.7,301432.7,7736,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718135,56018.00
12/21/2015 12:15,2,0.809,ACTIVE,211.70,346.86,59.970,1450718103,"201051344001093","219011344069620",31.65,3.30,0,331.23,360.08,25.9,23.1,0.172,310895.5,310895.5,12414,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718136,56019.00
12/21/2015 12:15,2,0.344,ACTIVE,212.16,341.15,59.975,1450718103,"201051344000900","219011344069620",30.36,2.50,0,332.73,346.26,10.6,8.3,0.066,314382.2,314382.2,7745,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718137,56020.00
12/21/2015 12:15,2,0.451,ACTIVE,212.61,340.85,59.970,1450718103,"201051344000648","219011344069620",30.73,2.50,0,334.54,348.06,14.1,11.7,0.071,308274.0,308274.0,7736,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718138,56021.00
12/21/2015 12:15,2,0.436,ACTIVE,212.61,341.15,59.944,1450718103,"201051344000569","219011344069620",29.54,3.00,0,334.24,347.16,13.1,10.7,0.066,315839.1,315839.1,7736,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718139,56022.00
12/21/2015 12:15,2,0.395,ACTIVE,212.38,340.25,59.981,1450718103,"201051344000983","219011344069620",31.09,3.00,0,332.43,347.16,12.5,10.1,0.071,311109.9,311109.9,7744,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718140,56023.00
12/21/2015 12:15,2,0.408,ACTIVE,212.61,340.55,59.986,1450718103,"201051344001158","219011344069620",30.34,2.00,0,333.33,346.86,12.6,10.2,0.071,306668.5,306668.5,7748,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718141,56024.00
12/21/2015 12:15,2,0.441,ACTIVE,213.06,342.65,59.975,1450718103,"201051344000576","219011344069620",30.06,3.00,0,333.63,349.26,13.4,11.1,0.071,308737.6,308737.6,7745,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718141,56025.00
12/21/2015 12:15,2,0.469,ACTIVE,211.48,348.66,59.975,1450718103,"274151322000087","219011344069620",31.99,5.50,0,334.54,354.37,15.2,12.8,0.080,555561.9,555561.9,1626,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450718142,56026.00
12/21/2015 12:30,2,0.498,ACTIVE,212.83,342.95,60.012,1450719003,"201051344000645","219011344069620",29.78,3.30,0,335.14,352.57,15.0,12.6,0.088,309444.0,309444.0,7743,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719004,56027.00
12/21/2015 12:30,2,0.535,ACTIVE,211.25,351.37,59.975,1450719003,"274151322000085","219011344069620",32.10,4.00,0,335.14,357.68,17.5,14.9,0.102,582824.4,582824.4,1621,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719005,56028.00
12/21/2015 12:30,2,0.510,ACTIVE,212.61,343.85,59.975,1450719003,"201051344000633","219011344069620",31.59,3.00,0,334.24,356.48,16.3,13.8,0.097,302303.4,302303.4,7749,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719006,56029.00
12/21/2015 12:30,2,0.512,ACTIVE,212.16,341.75,59.981,1450719003,"201051344000469","219011344069620",29.48,2.00,0,333.63,351.07,15.3,12.8,0.088,303254.9,303254.9,7760,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719006,56030.00
12/21/2015 12:30,2,0.633,ACTIVE,211.03,344.76,59.981,1450719003,"201051344000646","219011344069620",31.59,2.00,0,331.83,366.70,20.3,17.7,0.133,308190.4,308190.4,12393,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719007,56031.00
12/21/2015 12:30,2,0.701,ACTIVE,210.80,348.06,59.981,1450719003,"274151322000052","219011344069620",32.03,4.00,0,330.63,358.88,22.8,20.1,0.146,590406.0,590406.0,1621,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719008,56032.00
12/21/2015 12:30,2,0.588,ACTIVE,211.70,343.55,60.018,1450719003,"201051344000585","219011344069620",31.43,2.50,0,333.93,356.78,18.8,16.2,0.115,312793.3,312793.3,12397,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719009,56033.00
12/21/2015 12:30,2,0.557,ACTIVE,211.25,356.48,59.991,1450719003,"201051344001230","219011344069620",32.92,2.50,0,333.03,369.70,18.5,15.9,0.110,311305.0,311305.0,12430,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719010,56034.00
12/21/2015 12:30,2,0.721,ACTIVE,211.93,350.77,59.991,1450719003,"201051344000582","219011344069620",32.10,2.50,0,333.03,367.60,23.5,20.8,0.155,306123.8,306123.8,12390,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719011,56035.00
12/21/2015 12:30,2,0.725,ACTIVE,211.03,355.28,59.981,1450719003,"201051344000955","219011344069620",32.58,3.00,0,333.03,369.40,23.9,21.2,0.159,315014.3,315014.3,12392,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719012,56036.00
12/21/2015 12:30,2,0.320,ACTIVE,211.03,420.80,59.991,1450719003,"274151322000094","219011344069620",39.80,5.50,0,335.44,450.56,13.0,10.6,0.071,476162.3,476162.3,1669,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719013,56037.00
12/21/2015 12:30,2,0.531,ACTIVE,212.16,342.95,59.991,1450719003,"201051344000579","219011344069620",31.53,3.00,0,334.24,359.48,16.9,14.4,0.097,316879.7,316879.7,7743,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719014,56038.00
12/21/2015 12:30,2,0.672,ACTIVE,211.25,356.48,59.981,1450719003,"201051344000890","219011344069620",32.76,3.00,0,333.03,369.40,22.3,19.6,0.141,313616.0,313616.0,12402,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719015,56039.00
12/21/2015 12:30,2,0.719,ACTIVE,211.70,356.18,59.959,1450719003,"201051344000438","219011344069620",32.76,2.00,0,333.63,370.90,23.8,21.1,0.159,315311.1,315311.1,12394,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719016,56040.00
12/21/2015 12:30,2,0.695,ACTIVE,211.70,345.66,59.981,1450719003,"201051344000417","219011344069620",31.73,2.50,0,333.03,361.59,22.4,19.7,0.137,309501.3,309501.3,12402,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719017,56041.00
12/21/2015 12:30,2,0.625,ACTIVE,211.03,339.95,59.986,1450719003,"274151322000083","219011344069620",30.77,4.00,0,331.23,352.27,19.5,16.9,0.119,584861.1,584861.1,1625,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719018,56042.00
12/21/2015 12:30,2,0.600,ACTIVE,211.70,356.78,60.002,1450719003,"274151322000076","219011344069620",32.84,4.00,0,335.14,366.70,19.9,17.3,0.133,621190.0,621190.0,1619,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719019,56043.00
12/21/2015 12:30,2,0.541,ACTIVE,212.16,342.35,59.986,1450719003,"201051344000868","219011344069620",29.98,2.50,0,333.63,361.29,16.4,14.0,0.102,300952.7,300952.7,7745,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719019,56044.00
12/21/2015 12:30,2,0.533,ACTIVE,211.03,339.95,59.975,1450719003,"274151322000095","219011344069620",31.07,3.30,0,334.24,350.17,16.8,14.3,0.106,614128.1,614128.1,1621,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719020,56045.00
12/21/2015 12:30,2,0.469,ACTIVE,212.16,342.65,59.975,1450719003,"201051344000988","219011344069620",30.77,3.00,0,332.73,354.67,14.6,12.2,0.088,301297.2,301297.2,7743,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719022,56046.00
12/21/2015 12:30,2,0.652,ACTIVE,211.48,349.86,59.991,1450719003,"201051344001025","219011344069620",32.18,2.00,0,332.73,364.89,21.3,18.6,0.146,313329.9,313329.9,12395,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719023,56047.00
12/21/2015 12:30,2,0.510,ACTIVE,212.38,341.45,59.975,1450719003,"201051344000458","219011344069620",30.42,4.00,0,333.63,353.47,15.7,13.2,0.088,311175.9,311175.9,7750,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719023,56048.00
12/21/2015 12:30,2,0.477,ACTIVE,212.83,343.25,59.938,1450719003,"201051344000853","219011344069620",30.71,3.00,0,335.74,355.88,14.9,12.4,0.084,308038.1,308038.1,7758,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719024,56049.00
12/21/2015 12:30,2,0.623,ACTIVE,211.93,357.38,59.981,1450719003,"201051344000685","219011344069620",32.88,2.50,0,334.54,370.60,20.8,18.1,0.141,314939.7,314939.7,12410,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719025,56050.00
12/21/2015 12:30,2,0.623,ACTIVE,211.70,362.79,59.986,1450719003,"201051344000917","219011344069620",33.42,3.70,0,333.63,373.61,21.1,18.4,0.146,312618.8,312618.8,12423,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719026,56051.00
12/21/2015 12:30,2,0.539,ACTIVE,211.93,351.67,59.996,1450719003,"201051344001145","219011344069620",32.48,2.00,0,334.54,370.60,17.8,15.3,0.110,315700.2,315700.2,12424,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719027,56052.00
12/21/2015 12:30,2,0.654,ACTIVE,211.70,341.75,59.975,1450719003,"201051344000651","219011344069620",30.99,1.50,0,333.03,357.98,20.6,17.9,0.137,309792.6,309792.6,12400,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719028,56053.00
12/21/2015 12:30,2,0.609,ACTIVE,210.57,345.66,59.981,1450719003,"274151322000088","219011344069620",31.93,4.00,0,333.63,357.68,19.7,17.1,0.119,567964.0,567964.0,1621,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719029,56054.00
12/21/2015 12:30,2,0.264,ACTIVE,211.70,472.20,59.991,1450719003,"274151322000068","219011344069620",45.24,7.70,0,336.04,478.81,12.0,9.7,0.053,476070.0,476070.0,1669,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719030,56055.00
12/21/2015 12:30,2,0.604,ACTIVE,211.48,340.55,60.012,1450719003,"201051344001135","219011344069620",30.61,2.50,0,331.83,363.39,18.7,16.2,0.128,306381.4,306381.4,12388,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719031,56056.00
12/21/2015 12:30,2,0.535,ACTIVE,212.16,348.06,60.018,1450719003,"201051344000594","219011344069620",31.97,3.00,0,333.03,365.49,17.3,14.8,0.102,312359.9,312359.9,7741,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719032,56057.00
12/21/2015 12:30,2,0.721,ACTIVE,211.70,358.28,59.981,1450719003,"201051344001203","219011344069620",33.00,3.00,0,334.84,373.91,24.2,21.4,0.172,312714.5,312714.5,12402,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719033,56058.00
12/21/2015 12:30,2,0.582,ACTIVE,211.25,347.76,59.991,1450719003,"274151322000054","219011344069620",31.75,4.50,0,334.24,356.18,18.7,16.1,0.110,580097.6,580097.6,1623,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719034,56059.00
12/21/2015 12:30,2,0.521,ACTIVE,212.61,342.05,59.981,1450719003,"201051344000867","219011344069620",31.15,3.70,0,334.24,353.47,16.5,14.0,0.097,301435.7,301435.7,7737,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719035,56060.00
12/21/2015 12:30,2,0.947,ACTIVE,211.93,348.66,59.981,1450719003,"201051344001093","219011344069620",31.73,3.30,0,332.13,365.19,30.5,27.5,0.212,310902.0,310902.0,12415,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719036,56061.00
12/21/2015 12:30,2,0.414,ACTIVE,212.38,342.65,59.991,1450719003,"201051344000900","219011344069620",30.08,2.50,0,333.03,350.77,12.7,10.3,0.084,314384.6,314384.6,7746,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719037,56062.00
12/21/2015 12:30,2,0.500,ACTIVE,212.61,344.15,59.938,1450719003,"201051344000648","219011344069620",31.69,2.00,0,334.84,357.08,16.1,13.6,0.088,308277.2,308277.2,7737,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719038,56063.00
12/21/2015 12:30,2,0.484,ACTIVE,212.61,342.65,59.975,1450719003,"201051344000569","219011344069620",30.73,3.00,0,334.24,354.97,15.1,12.6,0.088,315842.1,315842.1,7737,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719038,56064.00
12/21/2015 12:30,2,0.471,ACTIVE,212.38,341.45,60.012,1450719003,"201051344000983","219011344069620",30.55,3.30,0,333.03,350.47,14.6,12.1,0.093,311112.8,311112.8,7745,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719039,56065.00
12/21/2015 12:30,2,0.473,ACTIVE,212.38,342.35,59.991,1450719003,"201051344001158","219011344069620",30.59,2.00,0,334.24,354.67,14.7,12.2,0.088,306671.4,306671.4,7749,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719040,56066.00
12/21/2015 12:30,2,0.500,ACTIVE,213.06,342.95,59.986,1450719003,"201051344000576","219011344069620",30.99,3.00,0,334.54,351.67,15.7,13.2,0.084,308740.8,308740.8,7746,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719041,56067.00
12/21/2015 12:30,2,0.559,ACTIVE,211.48,348.36,59.986,1450719003,"274151322000087","219011344069620",32.16,6.00,0,335.14,358.88,18.2,15.6,0.106,555565.6,555565.6,1627,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719042,56068.00
12/21/2015 12:45,2,0.426,ACTIVE,212.61,341.75,59.949,1450719903,"201051344000645","219011344069620",29.96,3.30,0,334.54,351.97,12.9,10.5,0.066,309446.9,309446.9,7744,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719904,56069.00
12/21/2015 12:45,2,0.455,ACTIVE,211.25,344.76,59.965,1450719903,"274151322000085","219011344069620",31.67,4.00,0,334.54,357.38,14.6,12.2,0.080,582827.8,582827.8,1622,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719905,56070.00
12/21/2015 12:45,2,0.461,ACTIVE,212.61,342.95,59.965,1450719903,"201051344000633","219011344069620",30.06,2.50,0,334.84,355.88,14.1,11.7,0.080,302306.6,302306.6,7750,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719906,56071.00
12/21/2015 12:45,2,0.434,ACTIVE,212.16,340.85,59.928,1450719903,"201051344000469","219011344069620",30.55,1.50,0,333.63,350.47,13.4,11.0,0.075,303257.9,303257.9,7761,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719907,56072.00
12/21/2015 12:45,2,0.547,ACTIVE,211.03,343.55,59.954,1450719903,"201051344000646","219011344069620",31.57,2.00,0,332.13,366.40,17.5,14.9,0.110,308194.4,308194.4,12394,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719908,56073.00
12/21/2015 12:45,2,0.600,ACTIVE,210.80,347.46,59.954,1450719903,"274151322000052","219011344069620",31.75,4.00,0,330.63,358.28,19.3,16.7,0.119,590410.6,590410.6,1622,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719909,56074.00
12/21/2015 12:45,2,0.490,ACTIVE,211.25,347.16,59.949,1450719903,"201051344000585","219011344069620",32.01,2.50,0,332.73,357.08,15.9,13.4,0.093,312797.0,312797.0,12398,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719910,56075.00
12/21/2015 12:45,2,0.508,ACTIVE,211.25,338.74,59.959,1450719903,"201051344001230","219011344069620",30.55,2.00,0,332.13,368.80,15.7,13.2,0.093,311308.7,311308.7,12431,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719911,56076.00
12/21/2015 12:45,2,0.615,ACTIVE,211.70,351.07,59.928,1450719903,"201051344000582","219011344069620",32.24,2.50,0,332.73,366.70,20.1,17.5,0.128,306128.6,306128.6,12391,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719912,56077.00
12/21/2015 12:45,2,0.625,ACTIVE,210.80,354.67,59.949,1450719903,"201051344000955","219011344069620",32.68,2.50,0,330.93,369.10,20.7,18.1,0.128,315019.1,315019.1,12393,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719913,56078.00
12/21/2015 12:45,2,0.262,ACTIVE,211.03,426.21,59.938,1450719903,"274151322000094","219011344069620",40.33,5.50,0,334.84,436.43,10.7,8.4,0.057,476164.6,476164.6,1670,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719913,56079.00
12/21/2015 12:45,2,0.461,ACTIVE,212.38,341.45,59.954,1450719903,"201051344000579","219011344069620",31.35,3.00,0,333.93,359.48,14.7,12.2,0.075,316883.0,316883.0,7744,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719914,56080.00
12/21/2015 12:45,2,0.590,ACTIVE,211.03,351.07,59.986,1450719903,"201051344000890","219011344069620",32.30,3.00,0,331.23,368.20,19.3,16.7,0.115,313620.5,313620.5,12403,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719915,56081.00
12/21/2015 12:45,2,0.623,ACTIVE,211.25,353.47,59.954,1450719903,"201051344000438","219011344069620",32.58,2.00,0,332.43,370.00,20.6,17.9,0.128,315316.0,315316.0,12395,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719916,56082.00
12/21/2015 12:45,2,0.613,ACTIVE,211.48,342.35,59.944,1450719903,"201051344000417","219011344069620",31.43,2.50,0,331.83,357.38,19.6,17.0,0.110,309505.8,309505.8,12403,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719917,56083.00
12/21/2015 12:45,2,0.525,ACTIVE,211.25,343.25,59.944,1450719903,"274151322000083","219011344069620",30.63,4.00,0,333.63,348.66,16.4,13.9,0.102,584865.0,584865.0,1626,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719918,56084.00
12/21/2015 12:45,2,0.506,ACTIVE,211.70,353.17,59.954,1450719903,"274151322000076","219011344069620",32.52,4.00,0,335.44,365.19,16.7,14.2,0.106,621193.9,621193.9,1620,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719919,56085.00
12/21/2015 12:45,2,0.459,ACTIVE,212.16,341.75,59.928,1450719903,"201051344000868","219011344069620",31.13,2.50,0,334.24,361.59,14.5,12.1,0.075,300956.0,300956.0,7746,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719920,56086.00
12/21/2015 12:45,2,0.443,ACTIVE,211.03,338.44,59.949,1450719903,"274151322000095","219011344069620",31.07,3.30,0,333.63,348.36,13.9,11.5,0.084,614131.3,614131.3,1622,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719921,56087.00
12/21/2015 12:45,2,0.420,ACTIVE,211.93,342.65,59.954,1450719903,"201051344000988","219011344069620",29.50,3.00,0,333.03,354.97,12.6,10.2,0.080,301300.0,301300.0,7744,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719921,56088.00
12/21/2015 12:45,2,0.549,ACTIVE,211.25,350.77,59.949,1450719903,"201051344001025","219011344069620",32.32,2.00,0,331.83,363.99,18.0,15.5,0.106,313334.1,313334.1,12396,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719922,56089.00
12/21/2015 12:45,2,0.455,ACTIVE,212.16,340.25,59.954,1450719903,"201051344000458","219011344069620",29.62,4.00,0,334.24,354.97,13.7,11.3,0.071,311179.0,311179.0,7751,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719923,56090.00
12/21/2015 12:45,2,0.412,ACTIVE,212.83,342.35,59.922,1450719903,"201051344000853","219011344069620",30.42,3.00,0,336.04,356.18,12.7,10.3,0.066,308040.9,308040.9,7759,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719924,56091.00
12/21/2015 12:45,2,0.547,ACTIVE,211.70,350.17,59.938,1450719903,"201051344000685","219011344069620",32.16,2.00,0,333.03,369.70,17.8,15.3,0.110,314943.8,314943.8,12411,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719925,56092.00
12/21/2015 12:45,2,0.523,ACTIVE,211.48,360.08,59.959,1450719903,"201051344000917","219011344069620",33.28,3.70,0,333.33,373.91,17.7,15.1,0.106,312623.0,312623.0,12424,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719926,56093.00
12/21/2015 12:45,2,0.500,ACTIVE,211.48,339.95,59.959,1450719903,"201051344001145","219011344069620",23.82,1.50,0,334.54,371.21,12.1,9.7,0.071,315703.3,315703.3,12425,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719927,56094.00
12/21/2015 12:45,2,0.568,ACTIVE,211.70,341.15,59.954,1450719903,"201051344000651","219011344069620",30.87,1.50,0,331.83,354.97,17.8,15.3,0.110,309796.7,309796.7,12401,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719928,56095.00
12/21/2015 12:45,2,0.518,ACTIVE,210.80,341.75,59.965,1450719903,"274151322000088","219011344069620",31.49,4.00,0,333.33,356.78,16.5,14.0,0.093,567967.9,567967.9,1622,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719929,56096.00
12/21/2015 12:45,2,0.254,ACTIVE,211.93,464.68,59.949,1450719903,"274151322000068","219011344069620",44.39,7.70,0,334.84,476.71,11.5,9.2,0.049,476072.3,476072.3,1670,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719930,56097.00
12/21/2015 12:45,2,0.516,ACTIVE,211.25,339.65,59.965,1450719903,"201051344001135","219011344069620",30.71,2.00,0,332.43,358.58,16.1,13.6,0.102,306385.1,306385.1,12389,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719931,56098.00
12/21/2015 12:45,2,0.469,ACTIVE,211.93,341.75,59.933,1450719903,"201051344000594","219011344069620",31.33,3.00,0,331.83,363.69,14.9,12.5,0.088,312363.2,312363.2,7742,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719931,56099.00
12/21/2015 12:45,2,0.623,ACTIVE,211.48,354.67,59.965,1450719903,"201051344001203","219011344069620",32.74,3.00,0,333.63,373.61,20.6,18.0,0.137,312719.4,312719.4,12403,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719932,56100.00
12/21/2015 12:45,2,0.488,ACTIVE,211.03,341.45,59.949,1450719903,"274151322000054","219011344069620",31.41,4.50,0,334.24,354.07,15.5,13.1,0.093,580101.2,580101.2,1624,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719933,56101.00
12/21/2015 12:45,2,0.463,ACTIVE,212.61,341.15,59.970,1450719903,"201051344000867","219011344069620",29.32,3.70,0,333.93,354.37,13.8,11.4,0.075,301438.9,301438.9,7738,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719934,56102.00
12/21/2015 12:45,2,0.811,ACTIVE,211.48,346.56,59.959,1450719903,"201051344001093","219011344069620",31.59,3.30,0,331.83,365.49,25.9,23.1,0.177,310908.3,310908.3,12416,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719935,56103.00
12/21/2015 12:45,2,0.348,ACTIVE,212.16,341.75,59.954,1450719903,"201051344000900","219011344069620",29.76,3.00,0,334.84,348.96,10.5,8.2,0.066,314386.9,314386.9,7747,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719936,56104.00
12/21/2015 12:45,2,0.459,ACTIVE,212.61,341.15,59.912,1450719903,"201051344000648","219011344069620",29.98,2.00,0,335.44,354.97,13.9,11.5,0.071,308280.3,308280.3,7738,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719937,56105.00
12/21/2015 12:45,2,0.414,ACTIVE,212.38,340.85,59.949,1450719903,"201051344000569","219011344069620",31.07,3.00,0,334.84,350.47,13.1,10.7,0.062,315845.0,315845.0,7738,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719938,56106.00
12/21/2015 12:45,2,0.410,ACTIVE,212.16,340.25,59.965,1450719903,"201051344000983","219011344069620",29.86,3.00,0,334.54,352.87,12.4,10.1,0.071,311115.5,311115.5,7746,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719939,56107.00
12/21/2015 12:45,2,0.404,ACTIVE,212.38,341.75,59.970,1450719903,"201051344001158","219011344069620",30.59,2.00,0,334.84,349.56,12.6,10.2,0.071,306674.2,306674.2,7750,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719940,56108.00
12/21/2015 12:45,2,0.438,ACTIVE,212.83,342.35,59.986,1450719903,"201051344000576","219011344069620",30.04,3.00,0,335.44,350.17,13.4,11.0,0.071,308743.8,308743.8,7747,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719941,56109.00
12/21/2015 12:45,2,0.471,ACTIVE,211.03,345.66,59.959,1450719903,"274151322000087","219011344069620",31.73,6.00,0,334.24,357.68,15.2,12.7,0.080,555569.1,555569.1,1628,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450719942,56110.00
12/21/2015 13:00,2,0.430,ACTIVE,212.38,340.25,59.949,1450720804,"201051344000645","219011344069620",29.96,3.70,0,335.14,349.26,13.1,10.7,0.066,309449.5,309449.5,7745,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720805,56111.00
