ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 13:00,2,0.461,ACTIVE,211.03,346.26,59.959,1450720804,"274151322000085","219011344069620",31.79,3.70,0,335.14,353.77,14.8,12.4,0.088,582830.8,582830.8,1623,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720806,56112.00
12/21/2015 13:00,2,0.463,ACTIVE,212.61,342.35,59.944,1450720804,"201051344000633","219011344069620",30.40,2.50,0,333.93,350.47,14.2,11.8,0.084,302309.5,302309.5,7751,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720807,56113.00
12/21/2015 13:00,2,0.443,ACTIVE,212.16,340.25,59.970,1450720804,"201051344000469","219011344069620",30.40,1.50,0,333.03,348.06,13.7,11.3,0.071,303260.6,303260.6,7762,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720808,56114.00
12/21/2015 13:00,2,0.562,ACTIVE,211.03,340.55,60.002,1450720804,"201051344000646","219011344069620",30.69,1.50,0,332.43,359.48,17.6,15.0,0.115,308198.1,308198.1,12395,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720809,56115.00
12/21/2015 13:00,2,0.613,ACTIVE,210.57,343.85,59.944,1450720804,"274151322000052","219011344069620",31.61,4.00,0,333.63,355.28,19.6,17.0,0.115,590414.8,590414.8,1623,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720810,56116.00
12/21/2015 13:00,2,0.514,ACTIVE,211.93,341.75,59.965,1450720804,"201051344000585","219011344069620",31.31,2.50,0,333.33,357.98,16.3,13.8,0.102,312800.4,312800.4,12399,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720810,56117.00
12/21/2015 13:00,2,0.504,ACTIVE,211.48,345.66,59.954,1450720804,"201051344001230","219011344069620",31.77,2.00,0,330.63,361.59,16.2,13.8,0.093,311312.1,311312.1,12432,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720811,56118.00
12/21/2015 13:00,2,0.623,ACTIVE,212.16,351.07,59.954,1450720804,"201051344000582","219011344069620",32.22,2.00,0,333.03,363.39,20.4,17.8,0.128,306133.0,306133.0,12392,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720812,56119.00
12/21/2015 13:00,2,0.625,ACTIVE,211.25,357.38,59.949,1450720804,"201051344000955","219011344069620",32.92,2.50,0,332.43,366.40,20.9,18.2,0.133,315023.7,315023.7,12394,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720813,56120.00
12/21/2015 13:00,2,0.268,ACTIVE,211.03,425.01,59.949,1450720804,"274151322000094","219011344069620",40.28,5.50,0,335.14,433.42,11.1,8.7,0.053,476166.8,476166.8,1671,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720814,56121.00
12/21/2015 13:00,2,0.477,ACTIVE,212.16,340.85,59.944,1450720804,"201051344000579","219011344069620",30.57,2.50,0,335.14,352.87,14.8,12.3,0.075,316886.0,316886.0,7745,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720815,56122.00
12/21/2015 13:00,2,0.588,ACTIVE,211.25,354.37,59.970,1450720804,"201051344000890","219011344069620",32.70,3.00,0,333.33,366.40,19.5,16.9,0.119,313624.7,313624.7,12404,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720816,56123.00
12/21/2015 13:00,2,0.627,ACTIVE,211.70,355.88,59.928,1450720804,"201051344000438","219011344069620",32.78,2.00,0,332.43,368.20,20.9,18.2,0.128,315320.5,315320.5,12396,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720817,56124.00
12/21/2015 13:00,2,0.619,ACTIVE,211.48,342.05,59.922,1450720804,"201051344000417","219011344069620",31.33,2.00,0,332.73,357.38,19.7,17.1,0.115,309510.0,309510.0,12404,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720818,56125.00
12/21/2015 13:00,2,0.533,ACTIVE,211.03,340.85,59.944,1450720804,"274151322000083","219011344069620",30.71,4.00,0,334.24,346.86,16.6,14.1,0.097,584868.4,584868.4,1627,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720819,56126.00
12/21/2015 13:00,2,0.514,ACTIVE,211.70,355.58,59.970,1450720804,"274151322000076","219011344069620",32.76,4.00,0,335.44,361.89,17.1,14.6,0.097,621197.5,621197.5,1621,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720820,56127.00
12/21/2015 13:00,2,0.473,ACTIVE,211.93,340.85,59.970,1450720804,"201051344000868","219011344069620",30.12,2.50,0,333.93,354.07,14.4,12.0,0.080,300958.9,300958.9,7747,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720821,56128.00
12/21/2015 13:00,2,0.459,ACTIVE,211.03,339.34,59.954,1450720804,"274151322000095","219011344069620",30.79,3.30,0,333.93,345.06,14.3,11.9,0.084,614134.2,614134.2,1623,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720822,56129.00
12/21/2015 13:00,2,0.418,ACTIVE,211.93,341.75,59.949,1450720804,"201051344000988","219011344069620",30.26,3.00,0,333.03,350.17,12.8,10.5,0.080,301302.6,301302.6,7745,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720823,56130.00
12/21/2015 13:00,2,0.553,ACTIVE,211.25,353.47,59.922,1450720804,"201051344001025","219011344069620",32.62,2.00,0,332.73,363.09,18.3,15.7,0.106,313338.1,313338.1,12397,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720824,56131.00
12/21/2015 13:00,2,0.451,ACTIVE,212.16,339.95,59.959,1450720804,"201051344000458","219011344069620",30.42,4.00,0,334.54,348.06,13.9,11.5,0.075,311181.8,311181.8,7752,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720824,56132.00
12/21/2015 13:00,2,0.420,ACTIVE,212.83,341.75,59.959,1450720804,"201051344000853","219011344069620",30.28,3.00,0,336.34,349.26,12.9,10.5,0.071,308043.5,308043.5,7760,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720825,56133.00
12/21/2015 13:00,2,0.541,ACTIVE,211.93,355.28,60.007,1450720804,"201051344000685","219011344069620",32.78,2.00,0,333.63,368.20,18.0,15.5,0.115,314947.7,314947.7,12412,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720826,56134.00
12/21/2015 13:00,2,0.551,ACTIVE,211.70,353.77,59.965,1450720804,"201051344000917","219011344069620",32.58,3.70,0,333.63,372.71,18.2,15.6,0.110,312626.8,312626.8,12425,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720827,56135.00
12/21/2015 13:00,2,0.506,ACTIVE,211.70,340.25,59.959,1450720804,"201051344001145","219011344069620",23.93,1.50,0,332.73,346.86,12.3,9.9,0.071,315705.8,315705.8,12426,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720828,56136.00
12/21/2015 13:00,2,0.578,ACTIVE,211.70,340.85,59.965,1450720804,"201051344000651","219011344069620",30.89,1.50,0,332.73,355.28,18.1,15.5,0.110,309800.6,309800.6,12402,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720829,56137.00
12/21/2015 13:00,2,0.527,ACTIVE,210.80,342.05,59.933,1450720804,"274151322000088","219011344069620",31.55,4.00,0,334.24,354.07,16.9,14.3,0.097,567971.4,567971.4,1623,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720830,56138.00
12/21/2015 13:00,2,0.258,ACTIVE,211.70,465.58,59.965,1450720804,"274151322000068","219011344069620",44.53,7.30,0,335.44,469.19,11.6,9.3,0.049,476074.6,476074.6,1671,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720831,56139.00
12/21/2015 13:00,2,0.518,ACTIVE,211.25,340.25,59.965,1450720804,"201051344001135","219011344069620",31.21,2.50,0,332.13,357.38,16.4,13.9,0.106,306388.5,306388.5,12390,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720832,56140.00
12/21/2015 13:00,2,0.471,ACTIVE,211.70,343.85,59.965,1450720804,"201051344000594","219011344069620",31.67,2.50,0,333.33,358.28,15.1,12.6,0.075,312366.3,312366.3,7743,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720833,56141.00
12/21/2015 13:00,2,0.613,ACTIVE,211.70,359.18,59.959,1450720804,"201051344001203","219011344069620",33.22,3.00,0,333.93,370.90,20.7,18.1,0.141,312723.9,312723.9,12404,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720834,56142.00
12/21/2015 13:00,2,0.500,ACTIVE,211.25,344.76,59.965,1450720804,"274151322000054","219011344069620",31.53,4.50,0,334.24,352.27,15.9,13.4,0.093,580104.5,580104.5,1625,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720835,56143.00
12/21/2015 13:00,2,0.449,ACTIVE,212.61,340.25,59.970,1450720804,"201051344000867","219011344069620",31.05,3.70,0,334.24,351.97,14.2,11.8,0.075,301441.8,301441.8,7739,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720836,56144.00
12/21/2015 13:00,2,0.824,ACTIVE,211.48,343.25,59.970,1450720804,"201051344001093","219011344069620",31.21,3.30,0,332.13,361.29,26.1,23.3,0.177,310914.0,310914.0,12417,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720837,56145.00
12/21/2015 13:00,2,0.359,ACTIVE,211.93,340.55,59.975,1450720804,"201051344000900","219011344069620",28.96,2.50,0,333.93,348.06,10.6,8.3,0.066,314388.9,314388.9,7748,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720838,56146.00
12/21/2015 13:00,2,0.459,ACTIVE,212.38,340.85,59.970,1450720804,"201051344000648","219011344069620",30.55,2.00,0,334.84,348.96,14.2,11.8,0.075,308283.2,308283.2,7739,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720838,56147.00
12/21/2015 13:00,2,0.439,ACTIVE,212.16,340.85,59.938,1450720804,"201051344000569","219011344069620",29.56,3.00,0,333.93,347.46,13.2,10.8,0.071,315847.7,315847.7,7739,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720839,56148.00
12/21/2015 13:00,2,0.414,ACTIVE,211.93,339.95,59.959,1450720804,"201051344000983","219011344069620",30.00,3.30,0,333.03,348.06,12.6,10.3,0.075,311118.0,311118.0,7747,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720840,56149.00
12/21/2015 13:00,2,0.416,ACTIVE,212.38,340.25,59.970,1450720804,"201051344001158","219011344069620",30.30,2.00,0,334.54,348.96,12.8,10.4,0.071,306676.7,306676.7,7751,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720841,56150.00
12/21/2015 13:00,2,0.432,ACTIVE,212.38,340.85,59.981,1450720804,"201051344000576","219011344069620",31.07,3.00,0,335.44,348.66,13.6,11.2,0.071,308746.5,308746.5,7748,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720842,56151.00
12/21/2015 13:00,2,0.480,ACTIVE,211.03,345.36,59.965,1450720804,"274151322000087","219011344069620",31.87,5.50,0,333.93,354.97,15.5,13.0,0.084,555572.2,555572.2,1629,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450720843,56152.00
12/21/2015 13:15,2,0.467,ACTIVE,212.38,341.15,59.986,1450721704,"201051344000645","219011344069620",30.18,3.70,0,334.24,351.97,14.3,11.8,0.075,309452.4,309452.4,7746,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721705,56153.00
12/21/2015 13:15,2,0.512,ACTIVE,211.25,346.86,59.981,1450721704,"274151322000085","219011344069620",31.95,4.00,0,334.84,356.18,16.6,14.1,0.102,582834.3,582834.3,1624,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721706,56154.00
12/21/2015 13:15,2,0.504,ACTIVE,212.16,342.35,59.981,1450721704,"201051344000633","219011344069620",30.18,2.50,0,333.93,355.88,15.5,13.1,0.088,302312.7,302312.7,7752,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721707,56155.00
12/21/2015 13:15,2,0.490,ACTIVE,211.93,340.85,60.002,1450721704,"201051344000469","219011344069620",29.80,1.50,0,331.53,353.77,14.8,12.4,0.084,303263.7,303263.7,7763,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721708,56156.00
12/21/2015 13:15,2,0.600,ACTIVE,211.03,348.66,60.018,1450721704,"201051344000646","219011344069620",32.01,2.00,0,330.63,365.80,19.4,16.8,0.128,308202.3,308202.3,12396,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721709,56157.00
12/21/2015 13:15,2,0.680,ACTIVE,210.57,345.96,59.981,1450721704,"274151322000052","219011344069620",31.83,4.00,0,330.93,358.28,21.9,19.2,0.137,590419.6,590419.6,1624,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721710,56158.00
12/21/2015 13:15,2,0.559,ACTIVE,211.25,345.66,59.986,1450721704,"201051344000585","219011344069620",31.71,2.50,0,332.73,357.08,18.0,15.4,0.115,312804.2,312804.2,12400,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721711,56159.00
12/21/2015 13:15,2,0.555,ACTIVE,211.25,345.36,59.981,1450721704,"201051344001230","219011344069620",31.79,2.50,0,333.03,367.90,17.9,15.3,0.106,311315.9,311315.9,12433,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721711,56160.00
12/21/2015 13:15,2,0.678,ACTIVE,211.70,354.37,60.012,1450721704,"201051344000582","219011344069620",32.50,2.50,0,332.73,367.00,22.4,19.7,0.146,306137.9,306137.9,12393,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721712,56161.00
12/21/2015 13:15,2,0.693,ACTIVE,210.57,357.08,59.986,1450721704,"201051344000955","219011344069620",32.80,2.50,0,331.53,369.10,23.1,20.3,0.150,315028.7,315028.7,12395,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721713,56162.00
12/21/2015 13:15,2,0.297,ACTIVE,211.03,429.82,60.007,1450721704,"274151322000094","219011344069620",40.79,5.50,0,335.14,439.43,12.4,10.0,0.066,476169.2,476169.2,1672,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721714,56163.00
12/21/2015 13:15,2,0.498,ACTIVE,211.70,345.66,59.975,1450721704,"201051344000579","219011344069620",31.83,3.00,0,333.93,360.08,16.0,13.6,0.084,316889.4,316889.4,7746,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721715,56164.00
12/21/2015 13:15,2,0.645,ACTIVE,211.03,354.97,59.965,1450721704,"201051344000890","219011344069620",32.78,3.00,0,332.13,369.10,21.4,18.7,0.133,313629.3,313629.3,12405,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721716,56165.00
12/21/2015 13:15,2,0.678,ACTIVE,211.25,360.38,59.975,1450721704,"201051344000438","219011344069620",33.18,2.00,0,333.03,370.60,22.9,20.1,0.146,315325.5,315325.5,12397,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721717,56166.00
12/21/2015 13:15,2,0.666,ACTIVE,211.48,346.86,59.975,1450721704,"201051344000417","219011344069620",31.81,2.50,0,331.83,358.58,21.5,18.8,0.124,309514.7,309514.7,12405,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721718,56167.00
12/21/2015 13:15,2,0.596,ACTIVE,211.03,340.85,59.944,1450721704,"274151322000083","219011344069620",30.89,4.00,0,333.63,348.36,18.7,16.1,0.124,584872.4,584872.4,1628,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721719,56168.00
12/21/2015 13:15,2,0.570,ACTIVE,211.70,359.78,59.986,1450721704,"274151322000076","219011344069620",33.00,4.00,0,336.04,365.49,19.1,16.5,0.124,621201.6,621201.6,1622,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721720,56169.00
12/21/2015 13:15,2,0.525,ACTIVE,211.93,339.95,60.002,1450721704,"201051344000868","219011344069620",24.03,2.50,0,333.33,359.78,12.8,10.4,0.075,300962.0,300962.0,7748,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721721,56170.00
12/21/2015 13:15,2,0.502,ACTIVE,211.03,342.35,59.975,1450721704,"274151322000095","219011344069620",31.27,3.30,0,334.24,348.96,15.9,13.4,0.093,614137.5,614137.5,1624,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721722,56171.00
12/21/2015 13:15,2,0.475,ACTIVE,211.70,341.45,59.959,1450721704,"201051344000988","219011344069620",28.23,3.00,0,333.33,354.07,13.6,11.2,0.080,301305.4,301305.4,7746,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721722,56172.00
12/21/2015 13:15,2,0.629,ACTIVE,211.25,347.46,59.959,1450721704,"201051344001025","219011344069620",31.95,2.00,0,332.73,366.10,20.3,17.7,0.137,313342.4,313342.4,12398,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721723,56173.00
12/21/2015 13:15,2,0.492,ACTIVE,211.70,339.95,59.975,1450721704,"201051344000458","219011344069620",29.86,4.00,0,333.63,353.17,14.9,12.5,0.080,311184.9,311184.9,7753,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721724,56174.00
12/21/2015 13:15,2,0.457,ACTIVE,212.38,341.15,59.949,1450721704,"201051344000853","219011344069620",30.42,3.00,0,334.84,351.97,14.1,11.7,0.075,308046.4,308046.4,7761,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721725,56175.00
12/21/2015 13:15,2,0.605,ACTIVE,211.48,354.07,59.986,1450721704,"201051344000685","219011344069620",32.54,2.00,0,334.54,370.30,20.0,17.4,0.133,314951.9,314951.9,12413,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721726,56176.00
12/21/2015 13:15,2,0.605,ACTIVE,211.48,358.88,59.970,1450721704,"201051344000917","219011344069620",32.96,3.70,0,333.03,372.71,20.2,17.6,0.133,312631.2,312631.2,12426,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721728,56177.00
12/21/2015 13:15,2,0.475,ACTIVE,211.48,362.19,59.986,1450721704,"201051344001145","219011344069620",33.60,1.50,0,333.03,370.30,16.2,13.7,0.097,315709.1,315709.1,12427,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721728,56178.00
12/21/2015 13:15,2,0.623,ACTIVE,211.25,341.75,59.975,1450721704,"201051344000651","219011344069620",31.21,1.50,0,333.63,356.18,19.8,17.2,0.124,309804.8,309804.8,12403,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721729,56179.00
12/21/2015 13:15,2,0.580,ACTIVE,210.80,347.76,59.975,1450721704,"274151322000088","219011344069620",31.85,4.00,0,333.63,357.08,18.7,16.2,0.106,567975.4,567975.4,1624,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721730,56180.00
12/21/2015 13:15,2,0.256,ACTIVE,211.70,469.79,59.970,1450721704,"274151322000068","219011344069620",45.07,7.70,0,336.04,477.31,11.8,9.5,0.049,476077.0,476077.0,1672,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721731,56181.00
12/21/2015 13:15,2,0.553,ACTIVE,211.03,346.86,59.938,1450721704,"201051344001135","219011344069620",31.93,2.00,0,332.73,360.69,17.9,15.4,0.115,306392.3,306392.3,12391,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721732,56182.00
12/21/2015 13:15,2,0.516,ACTIVE,211.48,342.65,59.975,1450721704,"201051344000594","219011344069620",31.47,2.50,0,333.63,363.69,16.4,13.9,0.097,312369.8,312369.8,7744,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721733,56183.00
12/21/2015 13:15,2,0.678,ACTIVE,211.48,360.08,59.991,1450721704,"201051344001203","219011344069620",33.22,3.00,0,333.93,373.01,22.9,20.2,0.159,312728.9,312728.9,12405,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721734,56184.00
12/21/2015 13:15,2,0.551,ACTIVE,211.03,343.55,59.975,1450721704,"274151322000054","219011344069620",31.55,4.50,0,333.93,354.37,17.6,15.1,0.110,580108.3,580108.3,1626,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721735,56185.00
12/21/2015 13:15,2,0.475,ACTIVE,212.16,345.96,59.991,1450721704,"201051344000867","219011344069620",31.91,3.70,0,334.24,356.18,15.3,12.8,0.084,301445.0,301445.0,7740,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721736,56186.00
12/21/2015 13:15,2,0.900,ACTIVE,211.25,343.25,59.949,1450721704,"201051344001093","219011344069620",31.19,3.30,0,332.13,363.09,28.5,25.6,0.194,310920.4,310920.4,12418,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721737,56187.00
12/21/2015 13:15,2,0.393,ACTIVE,211.70,341.15,59.986,1450721704,"201051344000900","219011344069620",30.04,3.00,0,333.33,349.26,12.0,9.6,0.080,314391.3,314391.3,7749,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721738,56188.00
12/21/2015 13:15,2,0.494,ACTIVE,211.93,340.85,60.018,1450721704,"201051344000648","219011344069620",30.04,2.00,0,333.33,355.58,15.1,12.6,0.080,308286.4,308286.4,7740,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721739,56189.00
12/21/2015 13:15,2,0.461,ACTIVE,211.93,340.55,59.981,1450721704,"201051344000569","219011344069620",30.49,3.00,0,333.93,351.97,14.2,11.8,0.080,315850.6,315850.6,7740,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721740,56190.00
12/21/2015 13:15,2,0.439,ACTIVE,211.93,340.55,59.975,1450721704,"201051344000983","219011344069620",30.81,3.30,0,333.03,350.47,13.7,11.3,0.084,311120.8,311120.8,7748,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721741,56191.00
12/21/2015 13:15,2,0.445,ACTIVE,211.93,341.15,59.986,1450721704,"201051344001158","219011344069620",30.81,2.00,0,333.63,350.77,13.9,11.5,0.080,306679.6,306679.6,7752,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721742,56192.00
12/21/2015 13:15,2,0.492,ACTIVE,212.16,341.75,60.007,1450721704,"201051344000576","219011344069620",29.30,3.00,0,334.24,349.56,14.6,12.2,0.080,308749.6,308749.6,7749,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721742,56193.00
12/21/2015 13:15,2,0.525,ACTIVE,211.03,348.66,59.965,1450721704,"274151322000087","219011344069620",31.95,5.50,0,334.24,357.38,17.0,14.5,0.102,555575.9,555575.9,1630,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450721743,56194.00
12/21/2015 13:30,2,0.422,ACTIVE,212.83,341.15,59.991,1450722603,"201051344000645","219011344069620",29.92,3.70,0,333.93,348.66,12.8,10.4,0.066,309455.2,309455.2,7747,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722604,56195.00
12/21/2015 13:30,2,0.445,ACTIVE,211.25,347.76,60.002,1450722603,"274151322000085","219011344069620",31.85,4.00,0,335.14,355.58,14.4,11.9,0.088,582837.6,582837.6,1625,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722605,56196.00
12/21/2015 13:30,2,0.457,ACTIVE,212.83,342.65,59.981,1450722603,"201051344000633","219011344069620",30.24,2.50,0,333.33,352.57,14.1,11.6,0.080,302315.8,302315.8,7753,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722606,56197.00
12/21/2015 13:30,2,0.432,ACTIVE,212.16,340.85,59.991,1450722603,"201051344000469","219011344069620",30.26,1.00,0,332.13,347.76,13.3,10.9,0.066,303266.5,303266.5,7764,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722607,56198.00
12/21/2015 13:30,2,0.555,ACTIVE,211.48,340.55,59.991,1450722603,"201051344000646","219011344069620",30.51,1.50,0,333.03,364.89,17.2,14.7,0.115,308206.2,308206.2,12397,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722607,56199.00
12/21/2015 13:30,2,0.596,ACTIVE,210.80,346.56,59.970,1450722603,"274151322000052","219011344069620",31.71,4.00,0,330.93,357.38,19.1,16.6,0.124,590424.1,590424.1,1625,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722608,56200.00
12/21/2015 13:30,2,0.494,ACTIVE,211.70,344.15,59.986,1450722603,"201051344000585","219011344069620",31.61,2.00,0,333.03,356.78,15.8,13.4,0.088,312807.8,312807.8,12401,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722609,56201.00
12/21/2015 13:30,2,0.498,ACTIVE,211.48,339.34,60.018,1450722603,"201051344001230","219011344069620",30.79,2.00,0,332.73,365.19,15.5,13.0,0.080,311319.4,311319.4,12434,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722610,56202.00
12/21/2015 13:30,2,0.611,ACTIVE,211.93,349.56,59.991,1450722603,"201051344000582","219011344069620",32.12,2.50,0,333.33,366.10,19.9,17.3,0.119,306142.5,306142.5,12394,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722611,56203.00
12/21/2015 13:30,2,0.617,ACTIVE,211.03,355.88,59.996,1450722603,"201051344000955","219011344069620",32.72,2.00,0,331.53,367.30,20.5,17.8,0.128,315033.5,315033.5,12396,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722612,56204.00
12/21/2015 13:30,2,0.258,ACTIVE,211.25,423.81,59.986,1450722603,"274151322000094","219011344069620",40.10,5.50,0,335.44,434.93,10.5,8.2,0.062,476171.5,476171.5,1673,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722613,56205.00
12/21/2015 13:30,2,0.465,ACTIVE,212.16,340.55,59.986,1450722603,"201051344000579","219011344069620",30.79,2.50,0,335.44,357.08,14.6,12.2,0.075,316892.6,316892.6,7747,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722614,56206.00
12/21/2015 13:30,2,0.582,ACTIVE,211.25,350.47,60.002,1450722603,"201051344000890","219011344069620",32.28,3.00,0,333.03,367.00,19.0,16.4,0.110,313633.7,313633.7,12406,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722615,56207.00
12/21/2015 13:30,2,0.611,ACTIVE,211.70,354.97,59.949,1450722603,"201051344000438","219011344069620",32.72,1.50,0,332.73,370.00,20.4,17.7,0.124,315330.2,315330.2,12398,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722616,56208.00
12/21/2015 13:30,2,0.596,ACTIVE,211.70,345.06,59.975,1450722603,"201051344000417","219011344069620",31.67,2.00,0,332.73,359.18,19.2,16.6,0.110,309519.1,309519.1,12406,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722617,56209.00
12/21/2015 13:30,2,0.541,ACTIVE,211.48,339.04,59.986,1450722603,"274151322000083","219011344069620",27.87,4.00,0,334.54,347.76,15.4,13.0,0.097,584876.1,584876.1,1629,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722618,56210.00
12/21/2015 13:30,2,0.494,ACTIVE,211.70,353.77,59.981,1450722603,"274151322000076","219011344069620",32.74,4.00,0,335.74,363.39,16.4,13.9,0.106,621205.4,621205.4,1623,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722619,56211.00
12/21/2015 13:30,2,0.459,ACTIVE,212.16,340.55,59.981,1450722603,"201051344000868","219011344069620",29.92,2.00,0,332.43,347.46,14.0,11.6,0.075,300964.3,300964.3,7749,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722619,56212.00
12/21/2015 13:30,2,0.438,ACTIVE,211.25,340.25,59.975,1450722603,"274151322000095","219011344069620",30.73,3.30,0,334.54,347.76,13.7,11.3,0.080,614140.6,614140.6,1625,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722620,56213.00
12/21/2015 13:30,2,0.398,ACTIVE,211.93,342.05,59.996,1450722603,"201051344000988","219011344069620",30.63,2.50,0,331.83,349.56,12.4,10.0,0.075,301308.1,301308.1,7747,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722621,56214.00
12/21/2015 13:30,2,0.555,ACTIVE,211.48,346.26,59.981,1450722603,"201051344001025","219011344069620",31.89,2.00,0,332.43,363.09,17.9,15.4,0.110,313346.6,313346.6,12399,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722622,56215.00
12/21/2015 13:30,2,0.438,ACTIVE,211.93,340.25,59.996,1450722603,"201051344000458","219011344069620",30.14,4.00,0,333.03,348.36,13.4,11.0,0.071,311187.8,311187.8,7754,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722623,56216.00
12/21/2015 13:30,2,0.402,ACTIVE,212.61,341.45,59.991,1450722603,"201051344000853","219011344069620",30.34,2.50,0,335.14,353.17,12.4,10.0,0.066,308049.1,308049.1,7762,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722624,56217.00
12/21/2015 13:30,2,0.535,ACTIVE,211.70,349.56,60.012,1450722603,"201051344000685","219011344069620",32.20,2.00,0,333.63,367.90,17.5,15.0,0.110,314956.0,314956.0,12414,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722625,56218.00
12/21/2015 13:30,2,0.537,ACTIVE,211.70,345.96,59.986,1450722603,"201051344000917","219011344069620",31.67,3.70,0,333.63,372.71,17.2,14.7,0.102,312635.2,312635.2,12427,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722626,56219.00
12/21/2015 13:30,2,0.490,ACTIVE,211.70,339.34,59.986,1450722603,"201051344001145","219011344069620",23.34,1.50,0,334.54,369.40,11.6,9.3,0.066,315712.0,315712.0,12428,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722627,56220.00
12/21/2015 13:30,2,0.559,ACTIVE,211.48,340.85,59.981,1450722603,"201051344000651","219011344069620",30.97,1.00,0,333.33,357.68,17.5,15.0,0.102,309808.8,309808.8,12404,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722628,56221.00
12/21/2015 13:30,2,0.500,ACTIVE,210.80,343.55,59.970,1450722603,"274151322000088","219011344069620",31.49,4.00,0,333.03,354.97,16.0,13.5,0.097,567979.1,567979.1,1625,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722629,56222.00
12/21/2015 13:30,2,0.254,ACTIVE,211.93,462.88,59.975,1450722603,"274151322000068","219011344069620",44.23,7.30,0,336.64,473.70,11.4,9.1,0.053,476079.3,476079.3,1673,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722630,56223.00
12/21/2015 13:30,2,0.484,ACTIVE,211.25,344.76,59.975,1450722603,"201051344001135","219011344069620",31.77,2.00,0,332.73,358.58,15.6,13.1,0.093,306395.9,306395.9,12392,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722631,56224.00
12/21/2015 13:30,2,0.465,ACTIVE,211.70,340.25,59.975,1450722603,"201051344000594","219011344069620",30.65,2.00,0,333.63,358.58,14.4,12.0,0.080,312373.0,312373.0,7745,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722632,56225.00
12/21/2015 13:30,2,0.607,ACTIVE,211.70,353.17,59.970,1450722603,"201051344001203","219011344069620",32.56,3.00,0,334.84,371.51,20.0,17.4,0.137,312733.6,312733.6,12406,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722633,56226.00
12/21/2015 13:30,2,0.475,ACTIVE,210.80,340.85,59.975,1450722603,"274151322000054","219011344069620",31.41,4.50,0,334.24,353.17,15.1,12.7,0.093,580111.8,580111.8,1627,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722634,56227.00
12/21/2015 13:30,2,0.438,ACTIVE,212.38,340.25,59.981,1450722603,"201051344000867","219011344069620",30.87,3.30,0,334.84,354.67,13.7,11.3,0.071,301448.1,301448.1,7741,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722635,56228.00
12/21/2015 13:30,2,0.779,ACTIVE,211.25,344.45,59.981,1450722603,"201051344001093","219011344069620",31.43,3.30,0,332.13,361.59,24.8,22.0,0.159,310926.4,310926.4,12419,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722636,56229.00
12/21/2015 13:30,2,0.330,ACTIVE,212.16,341.15,60.012,1450722603,"201051344000900","219011344069620",30.45,2.50,0,333.63,348.06,10.2,7.9,0.057,314393.5,314393.5,7750,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722637,56230.00
12/21/2015 13:30,2,0.443,ACTIVE,212.38,340.85,59.965,1450722603,"201051344000648","219011344069620",30.32,1.50,0,334.24,351.37,13.6,11.2,0.071,308289.4,308289.4,7741,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722637,56231.00
12/21/2015 13:30,2,0.418,ACTIVE,212.16,340.25,59.981,1450722603,"201051344000569","219011344069620",29.90,3.00,0,333.63,348.96,12.7,10.3,0.071,315853.4,315853.4,7741,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722638,56232.00
12/21/2015 13:30,2,0.398,ACTIVE,211.93,340.25,59.981,1450722603,"201051344000983","219011344069620",29.78,3.00,0,333.33,349.56,12.1,9.7,0.062,311123.5,311123.5,7749,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722639,56233.00
12/21/2015 13:30,2,0.396,ACTIVE,212.16,340.25,60.007,1450722603,"201051344001158","219011344069620",30.20,1.50,0,332.73,348.66,12.2,9.9,0.071,306682.2,306682.2,7753,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722640,56234.00
12/21/2015 13:30,2,0.414,ACTIVE,212.61,341.45,59.970,1450722603,"201051344000576","219011344069620",30.89,3.00,0,334.54,349.56,13.0,10.7,0.066,308752.4,308752.4,7750,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722641,56235.00
12/21/2015 13:30,2,0.455,ACTIVE,211.25,345.36,59.970,1450722603,"274151322000087","219011344069620",31.73,6.00,0,333.63,356.18,14.7,12.2,0.080,555579.3,555579.3,1631,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450722642,56236.00
12/21/2015 13:45,2,0.410,ACTIVE,212.38,340.55,59.986,1450723503,"201051344000645","219011344069620",29.92,3.70,0,335.14,349.86,12.5,10.1,0.062,309457.9,309457.9,7748,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723504,56237.00
12/21/2015 13:45,2,0.432,ACTIVE,211.25,343.25,59.996,1450723503,"274151322000085","219011344069620",31.73,4.00,0,334.84,356.48,13.9,11.5,0.075,582840.7,582840.7,1626,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723505,56238.00
12/21/2015 13:45,2,0.422,ACTIVE,212.61,342.95,59.986,1450723503,"201051344000633","219011344069620",31.51,2.50,0,334.24,352.27,13.5,11.1,0.075,302318.8,302318.8,7754,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723506,56239.00
12/21/2015 13:45,2,0.410,ACTIVE,212.16,340.25,59.991,1450723503,"201051344000469","219011344069620",30.75,1.50,0,333.03,349.56,12.8,10.5,0.062,303269.3,303269.3,7765,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723507,56240.00
12/21/2015 13:45,2,0.541,ACTIVE,211.03,340.25,60.007,1450723503,"201051344000646","219011344069620",30.51,1.50,0,331.83,366.10,16.7,14.2,0.102,308210.0,308210.0,12398,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723508,56241.00
12/21/2015 13:45,2,0.572,ACTIVE,210.80,345.36,59.996,1450723503,"274151322000052","219011344069620",31.73,4.00,0,330.33,356.78,18.4,15.9,0.119,590428.4,590428.4,1626,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723509,56242.00
12/21/2015 13:45,2,0.490,ACTIVE,211.48,340.55,59.996,1450723503,"201051344000585","219011344069620",31.11,2.00,0,333.33,356.18,15.5,13.0,0.088,312811.3,312811.3,12402,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723509,56243.00
12/21/2015 13:45,2,0.482,ACTIVE,211.25,342.05,59.996,1450723503,"201051344001230","219011344069620",31.37,2.00,0,331.83,365.80,15.3,12.9,0.093,311322.9,311322.9,12435,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723510,56244.00
12/21/2015 13:45,2,0.592,ACTIVE,211.70,349.26,59.991,1450723503,"201051344000582","219011344069620",32.08,2.50,0,333.33,367.00,19.3,16.7,0.115,306146.9,306146.9,12395,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723512,56245.00
12/21/2015 13:45,2,0.605,ACTIVE,210.80,353.77,59.991,1450723503,"201051344000955","219011344069620",32.56,2.00,0,332.43,368.50,20.0,17.3,0.124,315038.1,315038.1,12397,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723513,56246.00
12/21/2015 13:45,2,0.248,ACTIVE,211.03,422.30,59.991,1450723503,"274151322000094","219011344069620",40.12,5.50,0,336.04,436.13,10.1,7.8,0.044,476173.7,476173.7,1674,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723513,56247.00
12/21/2015 13:45,2,0.449,ACTIVE,212.16,340.55,59.975,1450723503,"201051344000579","219011344069620",31.01,2.50,0,334.84,360.69,14.1,11.7,0.066,316895.7,316895.7,7748,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723514,56248.00
12/21/2015 13:45,2,0.561,ACTIVE,211.03,350.47,60.012,1450723503,"201051344000890","219011344069620",32.32,3.00,0,332.43,367.60,18.4,15.8,0.106,313637.9,313637.9,12407,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723515,56249.00
12/21/2015 13:45,2,0.598,ACTIVE,211.25,352.87,60.002,1450723503,"201051344000438","219011344069620",32.50,2.00,0,333.03,369.40,19.7,17.1,0.115,315334.8,315334.8,12399,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723516,56250.00
12/21/2015 13:45,2,0.586,ACTIVE,211.25,342.35,59.996,1450723503,"201051344000417","219011344069620",31.43,2.00,0,332.43,358.58,18.7,16.1,0.106,309523.4,309523.4,12407,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723517,56251.00
12/21/2015 13:45,2,0.502,ACTIVE,211.25,341.15,59.996,1450723503,"274151322000083","219011344069620",30.51,4.00,0,334.24,348.36,15.5,13.1,0.093,584879.7,584879.7,1630,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723518,56252.00
12/21/2015 13:45,2,0.479,ACTIVE,211.70,353.77,59.996,1450723503,"274151322000076","219011344069620",32.50,4.00,0,336.04,364.89,15.8,13.3,0.097,621209.1,621209.1,1624,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723519,56253.00
12/21/2015 13:45,2,0.434,ACTIVE,212.16,340.85,60.002,1450723503,"201051344000868","219011344069620",31.27,2.00,0,333.33,358.28,13.8,11.4,0.075,300967.4,300967.4,7750,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723520,56254.00
12/21/2015 13:45,2,0.426,ACTIVE,211.25,339.65,60.012,1450723503,"274151322000095","219011344069620",30.43,3.30,0,333.93,347.16,13.2,10.8,0.071,614143.6,614143.6,1626,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723521,56255.00
12/21/2015 13:45,2,0.387,ACTIVE,211.70,341.45,60.028,1450723503,"201051344000988","219011344069620",30.61,2.50,0,332.43,349.26,12.0,9.7,0.075,301310.7,301310.7,7748,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723521,56256.00
