ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 13:45,2,0.545,ACTIVE,210.80,342.35,59.986,1450723503,"201051344001025","219011344069620",31.47,2.00,0,332.13,363.99,17.4,14.9,0.102,313350.6,313350.6,12400,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723522,56257.00
12/21/2015 13:45,2,0.422,ACTIVE,211.93,339.65,60.007,1450723503,"201051344000458","219011344069620",30.53,3.70,0,333.03,349.26,13.1,10.7,0.057,311190.7,311190.7,7755,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723523,56258.00
12/21/2015 13:45,2,0.391,ACTIVE,212.61,341.45,59.981,1450723503,"201051344000853","219011344069620",30.32,2.50,0,334.54,354.07,12.0,9.7,0.062,308051.7,308051.7,7763,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723524,56259.00
12/21/2015 13:45,2,0.531,ACTIVE,211.48,341.75,59.996,1450723503,"201051344000685","219011344069620",31.39,2.00,0,333.63,367.60,16.9,14.4,0.110,314959.9,314959.9,12415,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723525,56260.00
12/21/2015 13:45,2,0.523,ACTIVE,211.25,346.86,59.996,1450723503,"201051344000917","219011344069620",31.85,3.70,0,333.03,371.21,16.9,14.4,0.097,312639.2,312639.2,12428,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723526,56261.00
12/21/2015 13:45,2,0.480,ACTIVE,211.25,339.65,59.991,1450723503,"201051344001145","219011344069620",22.88,1.50,0,333.33,346.86,11.2,8.9,0.062,315714.6,315714.6,12429,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723527,56262.00
12/21/2015 13:45,2,0.523,ACTIVE,211.48,345.36,59.996,1450723503,"201051344000651","219011344069620",31.79,1.50,0,332.73,359.18,16.8,14.3,0.102,309812.7,309812.7,12405,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723528,56263.00
12/21/2015 13:45,2,0.484,ACTIVE,210.80,342.35,59.986,1450723503,"274151322000088","219011344069620",31.29,4.00,0,333.33,354.97,15.4,12.9,0.093,567982.7,567982.7,1626,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723529,56264.00
12/21/2015 13:45,2,0.256,ACTIVE,211.70,460.78,59.986,1450723503,"274151322000068","219011344069620",43.97,7.70,0,336.34,474.00,11.3,9.0,0.049,476081.6,476081.6,1674,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723530,56265.00
12/21/2015 13:45,2,0.461,ACTIVE,210.80,346.86,59.986,1450723503,"201051344001135","219011344069620",32.05,2.00,0,332.73,359.48,15.0,12.5,0.084,306399.4,306399.4,12393,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723531,56266.00
12/21/2015 13:45,2,0.457,ACTIVE,211.70,340.85,60.002,1450723503,"201051344000594","219011344069620",30.22,2.00,0,331.83,360.69,14.0,11.6,0.075,312376.2,312376.2,7746,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723532,56267.00
12/21/2015 13:45,2,0.588,ACTIVE,211.25,352.27,60.002,1450723503,"201051344001203","219011344069620",32.50,3.00,0,333.63,371.21,19.4,16.8,0.128,312738.2,312738.2,12407,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723533,56268.00
12/21/2015 13:45,2,0.453,ACTIVE,210.80,344.15,59.975,1450723503,"274151322000054","219011344069620",31.59,4.50,0,334.24,354.07,14.5,12.1,0.088,580115.1,580115.1,1628,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723534,56269.00
12/21/2015 13:45,2,0.434,ACTIVE,212.38,340.25,59.981,1450723503,"201051344000867","219011344069620",30.08,3.30,0,333.33,352.87,13.2,10.8,0.071,301451.0,301451.0,7742,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723535,56270.00
12/21/2015 13:45,2,0.756,ACTIVE,211.25,343.25,60.002,1450723503,"201051344001093","219011344069620",31.33,3.30,0,332.73,362.19,24.0,21.2,0.155,310932.1,310932.1,12420,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723536,56271.00
12/21/2015 13:45,2,0.320,ACTIVE,211.93,341.15,59.965,1450723503,"201051344000900","219011344069620",30.20,3.00,0,333.63,347.76,9.8,7.6,0.062,314395.6,314395.6,7751,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723537,56272.00
12/21/2015 13:45,2,0.428,ACTIVE,212.16,340.85,60.018,1450723503,"201051344000648","219011344069620",30.16,1.50,0,333.63,353.47,13.1,10.7,0.066,308292.3,308292.3,7742,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723538,56273.00
12/21/2015 13:45,2,0.389,ACTIVE,212.16,340.25,59.981,1450723503,"201051344000569","219011344069620",31.01,3.00,0,333.93,350.47,12.2,9.9,0.062,315856.1,315856.1,7742,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723539,56274.00
12/21/2015 13:45,2,0.371,ACTIVE,212.16,339.95,59.986,1450723503,"201051344000983","219011344069620",30.81,3.00,0,333.93,349.56,11.6,9.3,0.062,311126.0,311126.0,7750,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723539,56275.00
12/21/2015 13:45,2,0.387,ACTIVE,212.16,340.55,60.002,1450723503,"201051344001158","219011344069620",29.88,1.50,0,333.63,347.46,11.8,9.4,0.066,306684.8,306684.8,7754,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723540,56276.00
12/21/2015 13:45,2,0.402,ACTIVE,212.38,341.15,59.986,1450723503,"201051344000576","219011344069620",30.89,3.00,0,334.24,348.96,12.6,10.3,0.053,308755.2,308755.2,7751,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723541,56277.00
12/21/2015 13:45,2,0.441,ACTIVE,210.80,342.05,59.986,1450723503,"274151322000087","219011344069620",31.33,6.00,0,335.14,356.48,14.0,11.6,0.080,555582.5,555582.5,1632,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450723542,56278.00
12/21/2015 14:00,2,0.363,ACTIVE,212.83,340.85,59.986,1450724403,"201051344000645","219011344069620",29.84,3.70,0,334.24,347.16,11.1,8.7,0.049,309460.2,309460.2,7749,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724404,56279.00
12/21/2015 14:00,2,0.377,ACTIVE,211.48,340.55,59.991,1450724403,"274151322000085","219011344069620",31.47,4.00,0,335.14,352.57,12.0,9.7,0.066,582843.4,582843.4,1627,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724405,56280.00
12/21/2015 14:00,2,0.395,ACTIVE,212.83,342.95,59.981,1450724403,"201051344000633","219011344069620",30.08,2.50,0,334.24,350.17,12.1,9.8,0.053,302321.4,302321.4,7755,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724406,56281.00
12/21/2015 14:00,2,0.373,ACTIVE,212.61,340.85,59.981,1450724403,"201051344000469","219011344069620",30.49,1.50,0,333.33,347.46,11.5,9.2,0.049,303271.8,303271.8,7766,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724407,56282.00
12/21/2015 14:00,2,0.465,ACTIVE,211.70,343.55,59.986,1450724403,"201051344000646","219011344069620",31.63,1.50,0,332.13,357.08,14.9,12.5,0.084,308213.4,308213.4,12399,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724408,56283.00
12/21/2015 14:00,2,0.512,ACTIVE,211.25,340.85,59.981,1450724403,"274151322000052","219011344069620",31.39,4.00,0,333.63,351.97,16.3,13.8,0.097,590432.1,590432.1,1627,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724409,56284.00
12/21/2015 14:00,2,0.455,ACTIVE,211.93,340.55,59.981,1450724403,"201051344000585","219011344069620",29.82,2.00,0,332.13,352.57,13.8,11.4,0.071,312814.3,312814.3,12403,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724410,56285.00
12/21/2015 14:00,2,0.426,ACTIVE,211.70,345.06,59.981,1450724403,"201051344001230","219011344069620",31.77,2.50,0,332.43,359.48,13.7,11.3,0.075,311325.9,311325.9,12436,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724411,56286.00
12/21/2015 14:00,2,0.531,ACTIVE,212.16,348.06,59.981,1450724403,"201051344000582","219011344069620",32.05,2.50,0,333.03,362.79,17.2,14.7,0.102,306150.9,306150.9,12396,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724412,56287.00
12/21/2015 14:00,2,0.537,ACTIVE,211.48,353.77,59.996,1450724403,"201051344000955","219011344069620",32.64,2.00,0,332.43,366.10,17.8,15.3,0.097,315042.2,315042.2,12398,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724413,56288.00
12/21/2015 14:00,2,0.215,ACTIVE,211.48,420.50,59.970,1450724403,"274151322000094","219011344069620",39.80,6.00,0,336.04,434.93,8.7,6.5,0.049,476175.5,476175.5,1675,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724414,56289.00
12/21/2015 14:00,2,0.377,ACTIVE,212.38,348.36,59.981,1450724403,"201051344000579","219011344069620",32.20,3.00,0,333.63,359.78,12.4,10.0,0.053,316898.3,316898.3,7749,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724415,56290.00
12/21/2015 14:00,2,0.514,ACTIVE,211.48,339.65,59.986,1450724403,"201051344000890","219011344069620",31.21,3.00,0,331.83,367.30,16.3,13.8,0.084,313641.6,313641.6,12408,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724416,56291.00
12/21/2015 14:00,2,0.539,ACTIVE,211.93,350.77,59.970,1450724403,"201051344000438","219011344069620",32.32,2.00,0,332.13,366.10,17.6,15.1,0.097,315338.8,315338.8,12400,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724417,56292.00
12/21/2015 14:00,2,0.549,ACTIVE,212.16,340.25,59.975,1450724403,"201051344000417","219011344069620",30.10,2.00,0,332.43,355.28,16.8,14.3,0.084,309527.3,309527.3,12408,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724417,56293.00
12/21/2015 14:00,2,0.445,ACTIVE,211.70,340.55,59.975,1450724403,"274151322000083","219011344069620",30.26,4.00,0,333.63,345.96,13.6,11.2,0.084,584882.8,584882.8,1631,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724418,56294.00
12/21/2015 14:00,2,0.424,ACTIVE,211.93,352.87,59.965,1450724403,"274151322000076","219011344069620",32.46,4.00,0,335.74,360.69,14.0,11.6,0.084,621212.2,621212.2,1625,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724419,56295.00
12/21/2015 14:00,2,0.393,ACTIVE,212.38,341.45,59.975,1450724403,"201051344000868","219011344069620",30.95,2.00,0,333.33,353.77,12.3,10.0,0.066,300970.0,300970.0,7751,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724420,56296.00
12/21/2015 14:00,2,0.367,ACTIVE,211.48,338.44,59.965,1450724403,"274151322000095","219011344069620",30.73,3.30,0,333.63,343.85,11.4,9.1,0.071,614146.1,614146.1,1627,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724421,56297.00
12/21/2015 14:00,2,0.344,ACTIVE,212.16,342.05,59.970,1450724403,"201051344000988","219011344069620",30.61,3.00,0,333.03,348.66,10.7,8.4,0.053,301313.0,301313.0,7749,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724422,56298.00
12/21/2015 14:00,2,0.488,ACTIVE,211.70,339.95,59.975,1450724403,"201051344001025","219011344069620",30.99,2.00,0,332.43,361.29,15.4,12.9,0.093,313354.1,313354.1,12401,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724423,56299.00
12/21/2015 14:00,2,0.389,ACTIVE,212.38,340.25,59.938,1450724403,"201051344000458","219011344069620",29.60,4.00,0,333.03,346.56,11.7,9.4,0.053,311193.2,311193.2,7756,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724424,56300.00
12/21/2015 14:00,2,0.346,ACTIVE,212.83,342.05,59.928,1450724403,"201051344000853","219011344069620",30.75,2.50,0,335.44,348.36,10.8,8.5,0.049,308053.9,308053.9,7764,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724425,56301.00
12/21/2015 14:00,2,0.477,ACTIVE,212.16,341.15,60.012,1450724403,"201051344000685","219011344069620",31.13,2.00,0,333.03,363.99,15.1,12.7,0.088,314963.2,314963.2,12416,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724425,56302.00
12/21/2015 14:00,2,0.471,ACTIVE,211.93,344.45,59.981,1450724403,"201051344000917","219011344069620",31.65,3.70,0,333.33,368.20,15.1,12.6,0.084,312642.6,312642.6,12429,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724426,56303.00
12/21/2015 14:00,2,0.404,ACTIVE,212.16,345.96,59.970,1450724403,"201051344001145","219011344069620",31.95,1.50,0,332.43,357.68,13.1,10.7,0.071,315717.0,315717.0,12430,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724427,56304.00
12/21/2015 14:00,2,0.525,ACTIVE,211.93,340.25,59.933,1450724403,"201051344000651","219011344069620",22.76,1.50,0,333.33,357.38,12.1,9.8,0.062,309815.7,309815.7,12406,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724428,56305.00
12/21/2015 14:00,2,0.424,ACTIVE,211.25,341.45,59.965,1450724403,"274151322000088","219011344069620",31.43,4.00,0,333.93,350.47,13.5,11.1,0.071,567985.7,567985.7,1627,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724429,56306.00
12/21/2015 14:00,2,0.248,ACTIVE,212.16,450.56,59.965,1450724403,"274151322000068","219011344069620",43.06,7.70,0,336.04,464.98,10.8,8.5,0.049,476083.8,476083.8,1675,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724430,56307.00
12/21/2015 14:00,2,0.445,ACTIVE,211.48,339.04,59.944,1450724403,"201051344001135","219011344069620",30.22,2.00,0,333.33,360.38,13.7,11.3,0.075,306402.4,306402.4,12394,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724431,56308.00
12/21/2015 14:00,2,0.406,ACTIVE,211.93,340.85,59.975,1450724403,"201051344000594","219011344069620",31.15,2.50,0,332.43,354.07,12.8,10.5,0.066,312379.0,312379.0,7747,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724432,56309.00
12/21/2015 14:00,2,0.510,ACTIVE,211.93,355.58,59.970,1450724403,"201051344001203","219011344069620",32.98,3.00,0,333.33,368.50,17.0,14.5,0.106,312742.1,312742.1,12408,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724434,56310.00
12/21/2015 14:00,2,0.406,ACTIVE,211.25,340.25,59.970,1450724403,"274151322000054","219011344069620",31.37,4.50,0,333.63,349.56,12.9,10.6,0.075,580118.0,580118.0,1629,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724435,56311.00
12/21/2015 14:00,2,0.375,ACTIVE,212.38,340.25,59.954,1450724403,"201051344000867","219011344069620",31.17,3.30,0,332.73,348.06,11.9,9.6,0.057,301453.6,301453.6,7743,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724436,56312.00
12/21/2015 14:00,2,0.688,ACTIVE,211.70,342.35,59.991,1450724403,"201051344001093","219011344069620",31.05,3.30,0,331.83,358.58,21.7,19.0,0.137,310937.2,310937.2,12421,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724437,56313.00
12/21/2015 14:00,2,0.283,ACTIVE,212.16,341.15,59.981,1450724403,"201051344000900","219011344069620",30.32,3.00,0,333.93,347.46,8.8,6.5,0.053,314397.4,314397.4,7752,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724437,56314.00
12/21/2015 14:00,2,0.385,ACTIVE,212.38,340.85,59.944,1450724403,"201051344000648","219011344069620",30.73,2.00,0,334.24,347.46,12.0,9.6,0.053,308294.9,308294.9,7743,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724438,56315.00
12/21/2015 14:00,2,0.352,ACTIVE,212.38,340.85,59.975,1450724403,"201051344000569","219011344069620",31.07,3.00,0,334.54,346.56,11.1,8.8,0.049,315858.4,315858.4,7743,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724439,56316.00
12/21/2015 14:00,2,0.338,ACTIVE,212.38,340.55,59.975,1450724403,"201051344000983","219011344069620",30.63,3.00,0,333.03,346.26,10.5,8.2,0.049,311128.2,311128.2,7751,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724440,56317.00
12/21/2015 14:00,2,0.338,ACTIVE,212.38,341.15,60.012,1450724403,"201051344001158","219011344069620",30.91,1.50,0,333.63,347.46,10.6,8.3,0.053,306687.0,306687.0,7755,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724441,56318.00
12/21/2015 14:00,2,0.383,ACTIVE,212.83,342.35,59.970,1450724403,"201051344000576","219011344069620",29.36,3.00,0,333.93,348.66,11.4,9.1,0.049,308757.6,308757.6,7752,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724442,56319.00
12/21/2015 14:00,2,0.396,ACTIVE,211.48,341.75,59.965,1450724403,"274151322000087","219011344069620",31.41,5.50,0,334.54,351.97,12.6,10.3,0.062,555585.3,555585.3,1633,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450724443,56320.00
12/21/2015 14:15,2,0.365,ACTIVE,213.51,342.35,59.981,1450725303,"201051344000645","219011344069620",29.94,3.70,0,335.44,347.46,11.1,8.8,0.053,309462.4,309462.4,7750,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725304,56321.00
12/21/2015 14:15,2,0.383,ACTIVE,212.16,340.25,59.981,1450725303,"274151322000085","219011344069620",31.37,4.00,0,335.44,349.56,12.2,9.9,0.071,582845.9,582845.9,1628,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725305,56322.00
12/21/2015 14:15,2,0.398,ACTIVE,213.51,343.85,59.975,1450725303,"201051344000633","219011344069620",30.08,2.50,0,335.14,350.17,12.2,9.9,0.057,302323.9,302323.9,7756,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725306,56323.00
12/21/2015 14:15,2,0.381,ACTIVE,213.06,342.05,59.981,1450725303,"201051344000469","219011344069620",30.30,1.50,0,333.63,346.86,11.7,9.4,0.057,303274.2,303274.2,7767,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725307,56324.00
12/21/2015 14:15,2,0.484,ACTIVE,211.70,340.25,59.933,1450725303,"201051344000646","219011344069620",31.01,1.50,0,333.93,356.78,15.2,12.8,0.088,308216.6,308216.6,12400,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725308,56325.00
12/21/2015 14:15,2,0.520,ACTIVE,211.70,342.05,59.959,1450725303,"274151322000052","219011344069620",31.31,4.00,0,334.84,351.07,16.5,14.0,0.102,590435.7,590435.7,1628,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725309,56326.00
12/21/2015 14:15,2,0.445,ACTIVE,212.16,340.55,59.981,1450725303,"201051344000585","219011344069620",30.75,2.00,0,332.43,353.17,13.9,11.5,0.071,312817.3,312817.3,12404,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725310,56327.00
12/21/2015 14:15,2,0.428,ACTIVE,211.70,346.56,59.975,1450725303,"201051344001230","219011344069620",31.99,2.50,0,333.63,358.28,13.9,11.5,0.075,311328.8,311328.8,12437,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725310,56328.00
12/21/2015 14:15,2,0.549,ACTIVE,212.38,342.05,59.975,1450725303,"201051344000582","219011344069620",31.39,2.50,0,333.63,361.89,17.5,15.0,0.102,306154.6,306154.6,12397,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725311,56329.00
12/21/2015 14:15,2,0.561,ACTIVE,211.48,346.26,59.981,1450725303,"201051344000955","219011344069620",31.81,2.50,0,332.43,367.00,18.1,15.5,0.106,315046.1,315046.1,12399,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725312,56330.00
12/21/2015 14:15,2,0.223,ACTIVE,211.70,416.29,59.970,1450725303,"274151322000094","219011344069620",39.30,6.00,0,336.34,434.33,8.8,6.6,0.049,476177.1,476177.1,1676,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725313,56331.00
12/21/2015 14:15,2,0.379,ACTIVE,212.83,348.36,59.975,1450725303,"201051344000579","219011344069620",32.20,3.00,0,335.14,356.78,12.4,10.1,0.049,316900.9,316900.9,7750,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725314,56332.00
12/21/2015 14:15,2,0.523,ACTIVE,211.70,339.04,59.975,1450725303,"201051344000890","219011344069620",30.63,3.00,0,332.43,363.99,16.3,13.8,0.088,313645.1,313645.1,12409,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725315,56333.00
12/21/2015 14:15,2,0.535,ACTIVE,211.93,355.58,59.975,1450725303,"201051344000438","219011344069620",32.86,2.00,0,333.93,366.70,17.8,15.2,0.097,315342.7,315342.7,12401,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725316,56334.00
12/21/2015 14:15,2,0.543,ACTIVE,211.93,339.95,59.975,1450725303,"201051344000417","219011344069620",31.09,2.50,0,332.73,353.77,17.1,14.6,0.088,309530.9,309530.9,12409,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725317,56335.00
12/21/2015 14:15,2,0.451,ACTIVE,211.93,340.25,59.970,1450725303,"274151322000083","219011344069620",30.16,4.00,0,335.14,346.26,13.8,11.4,0.084,584885.6,584885.6,1632,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725318,56336.00
12/21/2015 14:15,2,0.430,ACTIVE,212.38,349.56,59.981,1450725303,"274151322000076","219011344069620",32.46,4.00,0,336.64,359.78,14.2,11.7,0.080,621215.1,621215.1,1626,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725318,56337.00
12/21/2015 14:15,2,0.402,ACTIVE,212.83,342.05,59.975,1450725303,"201051344000868","219011344069620",30.57,2.50,0,334.84,351.67,12.5,10.2,0.066,300972.6,300972.6,7752,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725319,56338.00
12/21/2015 14:15,2,0.387,ACTIVE,211.93,338.74,59.944,1450725303,"274151322000095","219011344069620",29.22,3.30,0,334.54,344.15,11.4,9.1,0.057,614148.4,614148.4,1628,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725320,56339.00
12/21/2015 14:15,2,0.350,ACTIVE,212.61,342.65,59.981,1450725303,"201051344000988","219011344069620",30.57,3.00,0,333.33,349.86,10.8,8.5,0.053,301315.1,301315.1,7750,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725321,56340.00
12/21/2015 14:15,2,0.482,ACTIVE,211.70,345.06,59.981,1450725303,"201051344001025","219011344069620",31.85,2.00,0,332.13,360.99,15.6,13.1,0.093,313357.4,313357.4,12402,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725322,56341.00
12/21/2015 14:15,2,0.379,ACTIVE,212.61,341.15,59.981,1450725303,"201051344000458","219011344069620",30.61,4.00,0,334.54,347.46,11.8,9.4,0.053,311195.6,311195.6,7757,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725323,56342.00
12/21/2015 14:15,2,0.350,ACTIVE,213.29,342.35,59.986,1450725303,"201051344000853","219011344069620",30.77,3.00,0,336.34,348.66,10.9,8.6,0.053,308056.1,308056.1,7765,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725324,56343.00
12/21/2015 14:15,2,0.480,ACTIVE,212.16,341.75,59.970,1450725303,"201051344000685","219011344069620",31.41,2.00,0,332.73,361.29,15.3,12.9,0.084,314966.4,314966.4,12417,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725325,56344.00
12/21/2015 14:15,2,0.486,ACTIVE,212.16,341.75,59.986,1450725303,"201051344000917","219011344069620",30.28,3.70,0,333.03,365.49,15.0,12.5,0.097,312645.8,312645.8,12430,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725326,56345.00
12/21/2015 14:15,2,0.398,ACTIVE,212.16,351.97,60.023,1450725303,"201051344001145","219011344069620",32.58,1.50,0,335.74,358.88,13.2,10.8,0.071,315719.7,315719.7,12431,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725327,56346.00
12/21/2015 14:15,2,0.527,ACTIVE,211.93,339.95,59.991,1450725303,"201051344000651","219011344069620",22.74,1.50,0,333.63,346.56,12.2,9.8,0.066,309818.2,309818.2,12407,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725328,56347.00
12/21/2015 14:15,2,0.434,ACTIVE,211.48,339.95,59.970,1450725303,"274151322000088","219011344069620",31.23,4.00,0,333.93,348.36,13.7,11.3,0.084,567988.6,567988.6,1628,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725328,56348.00
12/21/2015 14:15,2,0.248,ACTIVE,212.38,452.66,59.986,1450725303,"274151322000068","219011344069620",43.24,7.70,0,336.94,459.87,10.8,8.5,0.049,476086.0,476086.0,1676,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725329,56349.00
12/21/2015 14:15,2,0.441,ACTIVE,211.70,338.74,59.975,1450725303,"201051344001135","219011344069620",30.93,2.00,0,332.43,353.17,13.8,11.4,0.075,306405.3,306405.3,12395,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725330,56350.00
12/21/2015 14:15,2,0.418,ACTIVE,212.61,342.05,59.991,1450725303,"201051344000594","219011344069620",30.61,2.50,0,333.93,351.97,13.0,10.6,0.057,312381.6,312381.6,7748,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725331,56351.00
12/21/2015 14:15,2,0.521,ACTIVE,211.93,355.58,59.965,1450725303,"201051344001203","219011344069620",32.94,3.00,0,333.93,368.50,17.4,14.9,0.106,312745.9,312745.9,12409,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725333,56352.00
12/21/2015 14:15,2,0.414,ACTIVE,211.70,340.85,59.975,1450725303,"274151322000054","219011344069620",31.31,4.50,0,334.24,349.56,13.2,10.8,0.075,580120.7,580120.7,1630,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725334,56353.00
12/21/2015 14:15,2,0.389,ACTIVE,213.29,341.15,59.996,1450725303,"201051344000867","219011344069620",30.79,3.30,0,333.93,347.46,12.2,9.8,0.062,301456.0,301456.0,7744,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725335,56354.00
12/21/2015 14:15,2,0.691,ACTIVE,211.93,342.35,59.991,1450725303,"201051344001093","219011344069620",31.21,3.30,0,332.43,356.78,21.9,19.2,0.137,310942.0,310942.0,12422,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725336,56355.00
12/21/2015 14:15,2,0.287,ACTIVE,212.83,342.05,59.949,1450725303,"201051344000900","219011344069620",30.40,3.00,0,333.63,347.16,8.9,6.6,0.053,314399.0,314399.0,7753,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725337,56356.00
12/21/2015 14:15,2,0.389,ACTIVE,213.06,341.45,59.986,1450725303,"201051344000648","219011344069620",30.69,2.00,0,335.14,347.16,12.2,9.8,0.053,308297.3,308297.3,7744,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725338,56357.00
12/21/2015 14:15,2,0.369,ACTIVE,213.06,342.35,59.991,1450725303,"201051344000569","219011344069620",29.96,3.00,0,334.54,346.86,11.2,8.9,0.053,315860.6,315860.6,7744,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725339,56358.00
12/21/2015 14:15,2,0.357,ACTIVE,212.83,340.85,59.991,1450725303,"201051344000983","219011344069620",29.50,3.30,0,334.84,346.56,10.7,8.4,0.053,311130.3,311130.3,7752,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725340,56359.00
12/21/2015 14:15,2,0.348,ACTIVE,213.06,341.45,59.981,1450725303,"201051344001158","219011344069620",30.34,2.00,0,334.84,347.76,10.7,8.4,0.053,306689.2,306689.2,7756,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725340,56360.00
12/21/2015 14:15,2,0.369,ACTIVE,213.51,342.95,59.986,1450725303,"201051344000576","219011344069620",31.19,3.30,0,335.14,348.66,11.7,9.4,0.049,308760.0,308760.0,7753,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725341,56361.00
12/21/2015 14:15,2,0.404,ACTIVE,211.93,340.25,59.981,1450725303,"274151322000087","219011344069620",31.39,6.00,0,335.44,350.77,12.8,10.4,0.066,555587.9,555587.9,1634,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450725342,56362.00
12/21/2015 14:30,2,0.336,ACTIVE,212.61,340.55,59.991,1450726203,"201051344000645","219011344069620",29.52,3.70,0,336.64,348.66,10.1,7.8,0.040,309464.6,309464.6,7751,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726204,56363.00
12/21/2015 14:30,2,0.340,ACTIVE,211.25,340.55,59.991,1450726203,"274151322000085","219011344069620",31.45,4.50,0,335.14,350.47,10.9,8.6,0.057,582848.3,582848.3,1629,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726205,56364.00
12/21/2015 14:30,2,0.363,ACTIVE,212.61,341.75,60.034,1450726203,"201051344000633","219011344069620",29.80,2.50,0,336.04,351.97,11.0,8.7,0.053,302326.3,302326.3,7757,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726206,56365.00
12/21/2015 14:30,2,0.348,ACTIVE,212.16,339.65,60.018,1450726203,"201051344000469","219011344069620",30.36,1.50,0,334.24,348.66,10.7,8.4,0.040,303276.5,303276.5,7768,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726207,56366.00
12/21/2015 14:30,2,0.449,ACTIVE,211.25,338.74,60.023,1450726203,"201051344000646","219011344069620",29.98,2.00,0,332.13,357.38,13.7,11.3,0.071,308219.7,308219.7,12401,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726208,56367.00
12/21/2015 14:30,2,0.465,ACTIVE,210.57,339.95,59.981,1450726203,"274151322000052","219011344069620",30.95,4.00,0,333.63,350.77,14.7,12.2,0.088,590439.1,590439.1,1629,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726209,56368.00
12/21/2015 14:30,2,0.404,ACTIVE,211.93,339.95,59.986,1450726203,"201051344000585","219011344069620",30.67,2.50,0,333.03,351.07,12.6,10.3,0.066,312820.1,312820.1,12405,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726210,56369.00
12/21/2015 14:30,2,0.381,ACTIVE,211.70,346.86,59.986,1450726203,"201051344001230","219011344069620",32.05,2.50,0,333.33,357.08,12.4,10.0,0.066,311331.7,311331.7,12438,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726211,56370.00
12/21/2015 14:30,2,0.498,ACTIVE,212.16,340.25,59.975,1450726203,"201051344000582","219011344069620",30.89,2.50,0,333.63,360.69,15.6,13.1,0.084,306158.3,306158.3,12398,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726212,56371.00
12/21/2015 14:30,2,0.510,ACTIVE,211.25,339.95,60.002,1450726203,"201051344000955","219011344069620",31.19,2.50,0,332.73,367.00,16.1,13.7,0.088,315050.0,315050.0,12400,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726212,56372.00
12/21/2015 14:30,2,0.197,ACTIVE,211.25,399.16,59.954,1450726203,"274151322000094","219011344069620",37.63,6.00,0,336.04,436.13,7.6,5.4,0.035,476178.8,476178.8,1677,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726213,56373.00
12/21/2015 14:30,2,0.354,ACTIVE,212.38,344.45,59.954,1450726203,"201051344000579","219011344069620",31.89,3.00,0,336.04,356.48,11.5,9.1,0.044,316903.3,316903.3,7751,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726214,56374.00
12/21/2015 14:30,2,0.469,ACTIVE,211.48,343.55,59.975,1450726203,"201051344000890","219011344069620",31.69,3.30,0,332.13,363.69,15.0,12.6,0.071,313648.6,313648.6,12410,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726215,56375.00
12/21/2015 14:30,2,0.506,ACTIVE,211.70,339.65,59.986,1450726203,"201051344000438","219011344069620",31.01,2.50,0,333.33,366.70,15.9,13.4,0.080,315346.5,315346.5,12402,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726216,56376.00
12/21/2015 14:30,2,0.516,ACTIVE,211.70,339.65,59.944,1450726203,"201051344000417","219011344069620",29.90,2.50,0,332.43,354.07,15.6,13.1,0.080,309534.5,309534.5,12410,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726217,56377.00
12/21/2015 14:30,2,0.398,ACTIVE,211.25,339.34,59.981,1450726203,"274151322000083","219011344069620",30.18,4.00,0,334.54,345.96,12.2,9.8,0.071,584888.5,584888.5,1633,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726218,56378.00
12/21/2015 14:30,2,0.379,ACTIVE,207.41,349.26,59.981,1450726203,"274151322000076","219011344069620",32.30,4.50,0,335.74,360.08,12.4,10.0,0.071,621218.0,621218.0,1627,0,0,0,L,1151911521,0,118.84,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726219,56379.00
12/21/2015 14:30,2,0.334,ACTIVE,211.93,347.16,60.002,1450726203,"201051344000868","219011344069620",32.10,2.00,0,335.14,353.47,10.8,8.5,0.044,300975.1,300975.1,7753,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726220,56380.00
12/21/2015 14:30,2,0.334,ACTIVE,210.80,337.84,59.981,1450726203,"274151322000095","219011344069620",30.20,3.30,0,327.62,344.15,10.2,8.0,0.062,614150.7,614150.7,1629,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726221,56381.00
12/21/2015 14:30,2,0.318,ACTIVE,211.70,340.25,59.986,1450726203,"201051344000988","219011344069620",30.22,3.00,0,327.62,348.96,9.8,7.5,0.053,301317.3,301317.3,7751,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726222,56382.00
12/21/2015 14:30,2,0.461,ACTIVE,211.25,336.94,60.012,1450726203,"201051344001025","219011344069620",21.85,2.00,0,326.12,360.69,10.2,8.0,0.057,313360.2,313360.2,12403,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726223,56383.00
12/21/2015 14:30,2,0.348,ACTIVE,211.70,338.44,59.991,1450726203,"201051344000458","219011344069620",30.22,4.50,0,330.33,347.76,10.7,8.4,0.044,311197.9,311197.9,7758,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726224,56384.00
12/21/2015 14:30,2,0.312,ACTIVE,212.38,340.25,59.986,1450726203,"201051344000853","219011344069620",31.09,3.00,0,334.84,348.06,9.9,7.6,0.040,308058.2,308058.2,7766,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726225,56385.00
12/21/2015 14:30,2,0.430,ACTIVE,211.70,349.26,59.991,1450726203,"201051344000685","219011344069620",32.22,2.50,0,334.24,361.29,14.0,11.6,0.080,314969.6,314969.6,12418,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726225,56386.00
12/21/2015 14:30,2,0.436,ACTIVE,211.48,348.06,59.986,1450726203,"201051344000917","219011344069620",32.07,3.70,0,332.13,365.19,14.2,11.8,0.075,312649.0,312649.0,12431,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726226,56387.00
12/21/2015 14:30,2,0.367,ACTIVE,211.48,340.55,59.975,1450726203,"201051344001145","219011344069620",31.37,2.00,0,334.84,359.78,11.8,9.4,0.062,315722.4,315722.4,12432,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726228,56388.00
12/21/2015 14:30,2,0.467,ACTIVE,211.25,338.74,59.986,1450726203,"201051344000651","219011344069620",29.14,1.50,0,327.92,349.86,13.8,11.3,0.071,309820.8,309820.8,12408,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726228,56389.00
12/21/2015 14:30,2,0.381,ACTIVE,210.57,340.85,59.975,1450726203,"274151322000088","219011344069620",31.09,4.50,0,333.63,349.26,12.0,9.7,0.071,567991.4,567991.4,1629,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726229,56390.00
12/21/2015 14:30,2,0.234,ACTIVE,211.25,437.93,59.975,1450726203,"274151322000068","219011344069620",41.55,8.00,0,335.74,461.08,9.9,7.7,0.044,476088.1,476088.1,1677,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726230,56391.00
12/21/2015 14:30,2,0.406,ACTIVE,210.80,337.24,59.975,1450726203,"201051344001135","219011344069620",30.32,2.50,0,326.42,351.97,12.5,10.1,0.071,306408.1,306408.1,12396,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726231,56392.00
12/21/2015 14:30,2,0.342,ACTIVE,211.48,351.07,59.996,1450726203,"201051344000594","219011344069620",32.46,3.00,0,334.24,358.28,11.3,9.0,0.044,312384.2,312384.2,7749,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726232,56393.00
12/21/2015 14:30,2,0.492,ACTIVE,211.25,339.04,60.012,1450726203,"201051344001203","219011344069620",30.99,3.00,0,330.93,368.20,15.5,13.0,0.088,312749.5,312749.5,12410,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726233,56394.00
12/21/2015 14:30,2,0.367,ACTIVE,210.57,337.24,59.970,1450726203,"274151322000054","219011344069620",30.73,4.50,0,333.93,349.26,11.4,9.1,0.071,580123.3,580123.3,1631,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726234,56395.00
12/21/2015 14:30,2,0.342,ACTIVE,211.93,338.74,59.981,1450726203,"201051344000867","219011344069620",31.13,3.70,0,331.83,348.36,10.8,8.5,0.049,301458.4,301458.4,7745,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726235,56396.00
12/21/2015 14:30,2,0.625,ACTIVE,211.25,339.95,59.991,1450726203,"201051344001093","219011344069620",30.69,3.30,0,332.43,357.08,19.5,16.9,0.119,310946.7,310946.7,12423,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726236,56397.00
12/21/2015 14:30,2,0.258,ACTIVE,211.48,339.34,59.975,1450726203,"201051344000900","219011344069620",29.96,3.00,0,328.52,348.06,7.9,5.7,0.044,314400.6,314400.6,7754,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726237,56398.00
12/21/2015 14:30,2,0.350,ACTIVE,211.70,339.34,59.981,1450726203,"201051344000648","219011344069620",30.61,2.50,0,330.33,348.36,10.9,8.6,0.049,308299.7,308299.7,7745,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726238,56399.00
12/21/2015 14:30,2,0.328,ACTIVE,211.70,339.95,59.970,1450726203,"201051344000569","219011344069620",30.61,3.00,0,330.33,347.16,10.2,7.9,0.044,315862.8,315862.8,7745,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726239,56400.00
12/21/2015 14:30,2,0.316,ACTIVE,211.48,338.14,59.996,1450726203,"201051344000983","219011344069620",29.70,3.30,0,328.22,347.46,9.6,7.3,0.044,311132.3,311132.3,7753,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726240,56401.00
