ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 14:30,2,0.318,ACTIVE,211.70,339.04,59.986,1450726203,"201051344001158","219011344069620",29.94,2.00,0,329.13,347.16,9.7,7.4,0.044,306691.2,306691.2,7757,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726241,56402.00
12/21/2015 14:30,2,0.348,ACTIVE,212.38,340.25,60.023,1450726203,"201051344000576","219011344069620",30.42,3.00,0,332.13,348.36,10.7,8.4,0.049,308762.3,308762.3,7754,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726242,56403.00
12/21/2015 14:30,2,0.355,ACTIVE,210.57,338.14,59.975,1450726203,"274151322000087","219011344069620",31.21,6.00,0,333.93,350.47,11.2,8.9,0.053,555590.4,555590.4,1635,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450726242,56404.00
12/21/2015 14:45,2,0.311,ACTIVE,212.61,340.25,59.996,1450727103,"201051344000645","219011344069620",29.48,3.70,0,330.03,346.26,9.3,7.1,0.035,309466.5,309466.5,7752,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727105,56405.00
12/21/2015 14:45,2,0.309,ACTIVE,211.25,338.14,59.959,1450727103,"274151322000085","219011344069620",30.97,4.00,0,334.84,348.36,9.8,7.5,0.049,582850.4,582850.4,1630,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727105,56406.00
12/21/2015 14:45,2,0.326,ACTIVE,212.61,342.05,59.965,1450727103,"201051344000633","219011344069620",30.67,3.00,0,331.23,347.76,10.2,7.9,0.044,302328.4,302328.4,7758,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727106,56407.00
12/21/2015 14:45,2,0.328,ACTIVE,212.38,339.95,59.965,1450727103,"201051344000469","219011344069620",30.02,1.50,0,328.52,345.66,10.1,7.8,0.035,303278.6,303278.6,7769,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727107,56408.00
12/21/2015 14:45,2,0.420,ACTIVE,211.03,339.34,59.938,1450727103,"201051344000646","219011344069620",29.00,2.00,0,326.12,350.47,12.4,10.0,0.066,308222.5,308222.5,12402,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727108,56409.00
12/21/2015 14:45,2,0.420,ACTIVE,210.80,339.04,60.007,1450727103,"274151322000052","219011344069620",31.05,4.00,0,333.63,348.36,13.2,10.9,0.080,590442.1,590442.1,1630,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727109,56410.00
12/21/2015 14:45,2,0.369,ACTIVE,211.48,339.34,59.965,1450727103,"201051344000585","219011344069620",30.95,2.50,0,327.62,348.66,11.6,9.2,0.053,312822.6,312822.6,12406,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727110,56411.00
12/21/2015 14:45,2,0.355,ACTIVE,211.25,344.76,59.933,1450727103,"201051344001230","219011344069620",31.75,2.50,0,333.03,355.58,11.4,9.1,0.057,311334.1,311334.1,12439,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727111,56412.00
12/21/2015 14:45,2,0.480,ACTIVE,211.70,339.04,59.949,1450727103,"201051344000582","219011344069620",22.11,2.50,0,328.52,358.88,10.8,8.5,0.053,306160.9,306160.9,12399,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727112,56413.00
12/21/2015 14:45,2,0.475,ACTIVE,210.80,341.75,59.965,1450727103,"201051344000955","219011344069620",31.51,2.50,0,331.83,361.89,15.2,12.7,0.084,315053.3,315053.3,12401,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727113,56414.00
12/21/2015 14:45,2,0.180,ACTIVE,211.25,373.61,59.959,1450727103,"274151322000094","219011344069620",34.97,5.50,0,335.14,414.19,6.3,4.2,0.031,476180.0,476180.0,1678,0,0,0,L,1151911521,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727114,56415.00
12/21/2015 14:45,2,0.340,ACTIVE,212.16,339.65,59.986,1450727103,"201051344000579","219011344069620",31.33,3.00,0,335.14,351.67,10.8,8.5,0.040,316905.6,316905.6,7752,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727115,56416.00
12/21/2015 14:45,2,0.434,ACTIVE,211.03,345.66,59.981,1450727103,"201051344000890","219011344069620",31.91,3.00,0,329.73,360.08,14.1,11.7,0.066,313651.6,313651.6,12411,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727116,56417.00
12/21/2015 14:45,2,0.467,ACTIVE,211.48,340.25,59.981,1450727103,"201051344000438","219011344069620",31.25,2.00,0,332.73,362.19,14.8,12.3,0.080,315349.8,315349.8,12403,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727116,56418.00
12/21/2015 14:45,2,0.465,ACTIVE,211.48,339.65,59.986,1450727103,"201051344000417","219011344069620",30.63,2.50,0,327.62,350.77,14.5,12.1,0.066,309537.7,309537.7,12411,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727117,56419.00
12/21/2015 14:45,2,0.361,ACTIVE,211.03,339.34,59.970,1450727103,"274151322000083","219011344069620",29.72,4.00,0,327.62,344.76,10.9,8.6,0.062,584890.9,584890.9,1634,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727118,56420.00
12/21/2015 14:45,2,0.344,ACTIVE,211.93,346.26,59.970,1450727103,"274151322000076","219011344069620",32.03,4.50,0,334.84,356.78,11.2,8.8,0.057,621220.5,621220.5,1628,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727119,56421.00
12/21/2015 14:45,2,0.324,ACTIVE,212.16,340.25,59.991,1450727103,"201051344000868","219011344069620",31.39,3.00,0,334.54,354.07,10.3,8.0,0.040,300977.2,300977.2,7754,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727120,56422.00
12/21/2015 14:45,2,0.299,ACTIVE,211.03,339.04,60.002,1450727103,"274151322000095","219011344069620",30.16,3.70,0,327.32,342.95,9.1,6.9,0.049,614152.7,614152.7,1630,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727121,56423.00
12/21/2015 14:45,2,0.299,ACTIVE,211.93,340.85,59.986,1450727103,"201051344000988","219011344069620",29.22,3.00,0,330.03,347.16,8.9,6.7,0.044,301319.1,301319.1,7752,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727122,56424.00
12/21/2015 14:45,2,0.416,ACTIVE,211.25,338.14,59.975,1450727103,"201051344001025","219011344069620",30.75,2.00,0,327.02,350.17,13.0,10.6,0.071,313362.6,313362.6,12404,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727123,56425.00
12/21/2015 14:45,2,0.332,ACTIVE,212.16,339.34,59.975,1450727103,"201051344000458","219011344069620",29.38,4.00,0,330.33,345.36,9.9,7.6,0.040,311200.0,311200.0,7759,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727124,56426.00
12/21/2015 14:45,2,0.305,ACTIVE,212.83,340.85,59.970,1450727103,"201051344000853","219011344069620",30.18,3.00,0,331.83,346.26,9.3,7.1,0.035,308060.1,308060.1,7767,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727125,56427.00
12/21/2015 14:45,2,0.404,ACTIVE,211.70,340.55,59.991,1450727103,"201051344000685","219011344069620",31.23,2.50,0,330.33,357.98,12.8,10.4,0.066,314972.4,314972.4,12419,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727125,56428.00
12/21/2015 14:45,2,0.398,ACTIVE,211.48,344.15,60.023,1450727103,"201051344000917","219011344069620",31.67,3.70,0,333.03,359.18,12.8,10.4,0.071,312651.9,312651.9,12432,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727126,56429.00
12/21/2015 14:45,2,0.340,ACTIVE,211.48,339.34,59.981,1450727103,"201051344001145","219011344069620",30.95,2.00,0,333.93,355.28,10.7,8.4,0.049,315724.7,315724.7,12433,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727127,56430.00
12/21/2015 14:45,2,0.410,ACTIVE,211.25,339.34,59.949,1450727103,"201051344000651","219011344069620",30.77,1.50,0,327.92,346.86,12.9,10.5,0.062,309823.6,309823.6,12409,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727128,56431.00
12/21/2015 14:45,2,0.346,ACTIVE,210.57,338.14,59.981,1450727103,"274151322000088","219011344069620",30.47,4.00,0,332.43,345.36,10.7,8.4,0.057,567993.7,567993.7,1630,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727129,56432.00
12/21/2015 14:45,2,0.217,ACTIVE,211.70,412.38,59.965,1450727103,"274151322000068","219011344069620",38.96,7.30,0,336.34,449.05,8.7,6.4,0.031,476089.9,476089.9,1678,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727130,56433.00
12/21/2015 14:45,2,0.371,ACTIVE,211.03,337.24,59.981,1450727103,"201051344001135","219011344069620",30.42,2.50,0,327.32,347.46,11.4,9.1,0.062,306410.5,306410.5,12397,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727131,56434.00
12/21/2015 14:45,2,0.330,ACTIVE,211.70,346.56,59.981,1450727103,"201051344000594","219011344069620",32.08,3.00,0,329.43,359.18,10.8,8.5,0.040,312386.4,312386.4,7750,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727132,56435.00
12/21/2015 14:45,2,0.459,ACTIVE,211.48,339.04,59.986,1450727103,"201051344001203","219011344069620",28.69,3.00,0,328.52,361.89,13.4,11.0,0.075,312752.2,312752.2,12411,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727133,56436.00
12/21/2015 14:45,2,0.336,ACTIVE,210.80,339.34,59.965,1450727103,"274151322000054","219011344069620",30.16,4.50,0,328.82,346.26,10.2,7.9,0.053,580125.5,580125.5,1632,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727134,56437.00
12/21/2015 14:45,2,0.324,ACTIVE,212.61,339.34,59.981,1450727103,"201051344000867","219011344069620",30.49,3.70,0,330.63,345.36,10.1,7.8,0.040,301460.5,301460.5,7746,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727135,56438.00
12/21/2015 14:45,2,0.574,ACTIVE,211.25,340.55,59.986,1450727103,"201051344001093","219011344069620",30.65,3.30,0,330.93,360.69,17.8,15.3,0.097,310950.8,310950.8,12424,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727136,56439.00
12/21/2015 14:45,2,0.225,ACTIVE,211.93,340.25,59.986,1450727103,"201051344000900","219011344069620",30.18,3.00,0,329.13,345.66,6.9,4.8,0.035,314402.0,314402.0,7755,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727137,56440.00
12/21/2015 14:45,2,0.330,ACTIVE,212.38,339.65,59.975,1450727103,"201051344000648","219011344069620",30.42,2.00,0,330.93,345.96,10.2,7.9,0.044,308301.8,308301.8,7746,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727138,56441.00
12/21/2015 14:45,2,0.299,ACTIVE,212.16,339.95,59.981,1450727103,"201051344000569","219011344069620",30.81,3.00,0,330.03,351.67,9.4,7.1,0.035,315864.7,315864.7,7746,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727139,56442.00
12/21/2015 14:45,2,0.291,ACTIVE,212.16,339.65,59.986,1450727103,"201051344000983","219011344069620",30.24,3.30,0,330.33,344.45,8.9,6.7,0.035,311134.1,311134.1,7754,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727140,56443.00
12/21/2015 14:45,2,0.287,ACTIVE,212.38,339.95,59.991,1450727103,"201051344001158","219011344069620",30.43,2.00,0,330.93,345.36,8.9,6.7,0.040,306693.0,306693.0,7758,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727141,56444.00
12/21/2015 14:45,2,0.318,ACTIVE,212.61,340.85,59.970,1450727103,"201051344000576","219011344069620",30.42,3.30,0,331.53,347.16,9.8,7.6,0.031,308764.3,308764.3,7755,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727142,56445.00
12/21/2015 14:45,2,0.320,ACTIVE,211.03,338.74,59.965,1450727103,"274151322000087","219011344069620",31.03,5.50,0,332.73,347.46,10.1,7.8,0.053,555592.6,555592.6,1636,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450727143,56446.00
12/21/2015 15:00,2,0.303,ACTIVE,213.06,341.15,59.970,1450728004,"201051344000645","219011344069620",29.38,3.70,0,335.74,346.26,9.0,6.8,0.035,309468.2,309468.2,7753,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728005,56447.00
12/21/2015 15:00,2,0.301,ACTIVE,211.48,338.14,59.986,1450728004,"274151322000085","219011344069620",31.03,4.00,0,334.84,345.66,9.5,7.2,0.044,582852.1,582852.1,1631,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728006,56448.00
12/21/2015 15:00,2,0.322,ACTIVE,213.06,342.95,59.975,1450728004,"201051344000633","219011344069620",30.73,3.00,0,333.93,348.66,10.1,7.8,0.035,302330.3,302330.3,7759,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728007,56449.00
12/21/2015 15:00,2,0.318,ACTIVE,212.83,341.15,59.965,1450728004,"201051344000469","219011344069620",30.22,2.00,0,332.43,345.66,9.8,7.6,0.035,303280.4,303280.4,7770,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728008,56450.00
12/21/2015 15:00,2,0.387,ACTIVE,211.70,340.55,59.949,1450728004,"201051344000646","219011344069620",31.35,2.00,0,330.93,345.66,12.4,10.0,0.057,308224.9,308224.9,12403,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728009,56451.00
12/21/2015 15:00,2,0.414,ACTIVE,211.25,340.55,59.959,1450728004,"274151322000052","219011344069620",30.83,4.00,0,333.63,345.06,12.9,10.6,0.062,590444.6,590444.6,1631,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728010,56452.00
12/21/2015 15:00,2,0.365,ACTIVE,212.16,340.25,59.981,1450728004,"201051344000585","219011344069620",30.57,3.00,0,332.43,345.06,11.3,9.0,0.057,312824.8,312824.8,12407,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728011,56453.00
12/21/2015 15:00,2,0.355,ACTIVE,211.93,340.25,59.996,1450728004,"201051344001230","219011344069620",31.35,2.00,0,333.03,350.47,11.3,9.0,0.057,311336.3,311336.3,12440,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728012,56454.00
12/21/2015 15:00,2,0.457,ACTIVE,212.38,340.55,59.986,1450728004,"201051344000582","219011344069620",29.86,2.00,0,332.43,352.87,13.8,11.4,0.071,306163.6,306163.6,12400,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728013,56455.00
12/21/2015 15:00,2,0.463,ACTIVE,211.70,347.76,60.012,1450728004,"201051344000955","219011344069620",32.08,2.50,0,332.13,354.07,15.0,12.6,0.080,315056.4,315056.4,12402,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728014,56456.00
12/21/2015 15:00,2,0.174,ACTIVE,211.48,368.20,59.949,1450728004,"274151322000094","219011344069620",34.53,4.50,0,335.44,378.12,6.1,4.0,0.027,476180.9,476180.9,1679,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728015,56457.00
12/21/2015 15:00,2,0.334,ACTIVE,212.61,340.25,59.986,1450728004,"201051344000579","219011344069620",31.43,3.00,0,334.24,346.26,10.6,8.3,0.040,316907.6,316907.6,7753,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728016,56458.00
12/21/2015 15:00,2,0.432,ACTIVE,211.70,342.35,59.996,1450728004,"201051344000890","219011344069620",31.49,3.00,0,332.73,358.28,13.8,11.4,0.066,313654.4,313654.4,12412,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728017,56459.00
12/21/2015 15:00,2,0.463,ACTIVE,211.93,340.55,59.986,1450728004,"201051344000438","219011344069620",31.25,2.00,0,332.43,356.48,14.7,12.2,0.071,315352.8,315352.8,12404,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728017,56460.00
12/21/2015 15:00,2,0.461,ACTIVE,211.93,339.95,59.981,1450728004,"201051344000417","219011344069620",30.63,2.50,0,332.13,347.16,14.3,11.9,0.071,309540.6,309540.6,12412,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728018,56461.00
12/21/2015 15:00,2,0.361,ACTIVE,211.48,341.75,59.981,1450728004,"274151322000083","219011344069620",29.28,4.00,0,334.24,344.15,10.7,8.4,0.062,584892.9,584892.9,1635,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728019,56462.00
12/21/2015 15:00,2,0.340,ACTIVE,212.16,347.46,59.991,1450728004,"274151322000076","219011344069620",32.03,4.00,0,335.74,354.67,11.0,8.7,0.066,621222.6,621222.6,1629,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728020,56463.00
12/21/2015 15:00,2,0.326,ACTIVE,212.38,341.15,60.034,1450728004,"201051344000868","219011344069620",30.83,3.00,0,334.24,348.06,10.2,7.9,0.044,300979.1,300979.1,7755,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728021,56464.00
12/21/2015 15:00,2,0.297,ACTIVE,211.48,340.55,59.986,1450728004,"274151322000095","219011344069620",29.92,3.70,0,334.54,342.95,9.0,6.7,0.049,614154.3,614154.3,1631,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728022,56465.00
12/21/2015 15:00,2,0.287,ACTIVE,212.38,341.45,59.986,1450728004,"201051344000988","219011344069620",30.22,3.00,0,333.33,346.26,8.8,6.6,0.040,301320.7,301320.7,7753,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728023,56466.00
12/21/2015 15:00,2,0.404,ACTIVE,211.48,341.45,60.002,1450728004,"201051344001025","219011344069620",31.51,2.00,0,332.13,351.07,12.9,10.6,0.066,313365.2,313365.2,12405,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728024,56467.00
12/21/2015 15:00,2,0.330,ACTIVE,212.38,340.25,59.981,1450728004,"201051344000458","219011344069620",29.08,4.00,0,334.24,344.76,9.8,7.5,0.035,311201.8,311201.8,7760,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728025,56468.00
12/21/2015 15:00,2,0.301,ACTIVE,213.29,341.75,59.986,1450728004,"201051344000853","219011344069620",29.82,3.00,0,335.14,346.56,9.1,6.8,0.035,308061.8,308061.8,7768,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728026,56469.00
12/21/2015 15:00,2,0.404,ACTIVE,211.93,340.85,59.986,1450728004,"201051344000685","219011344069620",31.19,2.00,0,332.73,359.48,12.8,10.4,0.062,314974.9,314974.9,12420,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728026,56470.00
12/21/2015 15:00,2,0.398,ACTIVE,211.93,342.65,59.996,1450728004,"201051344000917","219011344069620",31.51,3.70,0,333.33,359.78,12.8,10.4,0.071,312654.4,312654.4,12433,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728027,56471.00
12/21/2015 15:00,2,0.332,ACTIVE,211.93,345.66,59.996,1450728004,"201051344001145","219011344069620",31.95,2.00,0,333.03,354.07,10.8,8.5,0.053,315726.7,315726.7,12434,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728028,56472.00
12/21/2015 15:00,2,0.408,ACTIVE,211.93,340.25,60.002,1450728004,"201051344000651","219011344069620",30.65,1.50,0,332.73,345.66,12.7,10.3,0.062,309826.1,309826.1,12410,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728029,56473.00
12/21/2015 15:00,2,0.342,ACTIVE,211.03,339.65,59.986,1450728004,"274151322000088","219011344069620",30.55,4.00,0,333.93,343.55,10.6,8.3,0.062,567995.7,567995.7,1631,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728030,56474.00
12/21/2015 15:00,2,0.215,ACTIVE,212.16,411.48,59.991,1450728004,"274151322000068","219011344069620",38.74,7.00,0,336.34,417.19,8.4,6.2,0.035,476091.4,476091.4,1679,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728031,56475.00
12/21/2015 15:00,2,0.367,ACTIVE,211.48,339.04,59.965,1450728004,"201051344001135","219011344069620",30.47,2.50,0,331.53,346.56,11.4,9.1,0.057,306412.7,306412.7,12398,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728032,56476.00
12/21/2015 15:00,2,0.322,ACTIVE,212.16,348.06,59.991,1450728004,"201051344000594","219011344069620",32.24,3.00,0,333.63,352.57,10.5,8.2,0.035,312388.5,312388.5,7751,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728033,56477.00
12/21/2015 15:00,2,0.449,ACTIVE,211.93,339.95,60.028,1450728004,"201051344001203","219011344069620",31.23,2.50,0,331.83,360.38,14.2,11.8,0.088,312755.0,312755.0,12412,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728034,56478.00
12/21/2015 15:00,2,0.328,ACTIVE,211.03,337.84,59.991,1450728004,"274151322000054","219011344069620",30.65,4.50,0,333.93,343.25,10.2,7.9,0.049,580127.4,580127.4,1633,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728035,56479.00
12/21/2015 15:00,2,0.318,ACTIVE,212.83,340.55,60.002,1450728004,"201051344000867","219011344069620",30.73,3.70,0,333.63,345.96,9.9,7.7,0.044,301462.4,301462.4,7747,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728036,56480.00
12/21/2015 15:00,2,0.562,ACTIVE,211.93,341.15,59.996,1450728004,"201051344001093","219011344069620",31.15,3.30,0,332.73,354.37,17.8,15.2,0.097,310954.5,310954.5,12425,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728037,56481.00
12/21/2015 15:00,2,0.236,ACTIVE,212.38,340.85,60.018,1450728004,"201051344000900","219011344069620",28.71,3.00,0,334.24,345.06,7.0,4.8,0.040,314403.1,314403.1,7756,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728038,56482.00
12/21/2015 15:00,2,0.324,ACTIVE,212.83,340.55,59.996,1450728004,"201051344000648","219011344069620",30.63,2.50,0,334.24,345.96,10.1,7.8,0.035,308303.7,308303.7,7747,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728039,56483.00
12/21/2015 15:00,2,0.303,ACTIVE,212.61,340.55,60.007,1450728004,"201051344000569","219011344069620",30.53,3.00,0,335.14,345.66,9.4,7.1,0.035,315866.4,315866.4,7747,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728040,56484.00
12/21/2015 15:00,2,0.287,ACTIVE,212.61,339.95,60.002,1450728004,"201051344000983","219011344069620",30.34,3.00,0,333.33,345.36,8.9,6.6,0.035,311135.7,311135.7,7755,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728041,56485.00
12/21/2015 15:00,2,0.283,ACTIVE,212.61,340.55,60.007,1450728004,"201051344001158","219011344069620",30.73,2.00,0,333.03,347.16,8.9,6.6,0.044,306694.6,306694.6,7759,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728042,56486.00
12/21/2015 15:00,2,0.318,ACTIVE,212.83,341.15,60.007,1450728004,"201051344000576","219011344069620",30.63,3.00,0,334.54,345.96,9.9,7.6,0.035,308766.2,308766.2,7756,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728043,56487.00
12/21/2015 15:00,2,0.318,ACTIVE,211.25,339.34,59.996,1450728004,"274151322000087","219011344069620",31.13,5.50,0,334.54,343.85,10.0,7.7,0.053,555594.4,555594.4,1637,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728043,56488.00
12/21/2015 15:15,2,0.266,ACTIVE,212.83,341.15,60.002,1450728904,"201051344000645","219011344069620",29.62,3.70,0,336.04,346.26,8.0,5.8,0.027,309469.8,309469.8,7754,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728905,56489.00
12/21/2015 15:15,2,0.258,ACTIVE,211.70,339.65,59.944,1450728904,"274151322000085","219011344069620",30.75,3.70,0,335.14,345.66,8.1,5.9,0.040,582853.8,582853.8,1632,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728906,56490.00
12/21/2015 15:15,2,0.293,ACTIVE,212.83,342.65,59.965,1450728904,"201051344000633","219011344069620",30.47,2.50,0,333.93,348.66,9.0,6.8,0.035,302332.2,302332.2,7760,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728906,56491.00
12/21/2015 15:15,2,0.293,ACTIVE,212.38,340.55,59.965,1450728904,"201051344000469","219011344069620",30.00,1.50,0,333.63,345.66,8.9,6.7,0.022,303282.2,303282.2,7771,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728907,56492.00
12/21/2015 15:15,2,0.311,ACTIVE,211.25,348.96,59.965,1450728904,"201051344000646","219011344069620",32.24,1.50,0,333.93,352.27,10.2,7.9,0.040,308227.3,308227.3,12404,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728908,56493.00
12/21/2015 15:15,2,0.355,ACTIVE,211.03,338.44,59.959,1450728904,"274151322000052","219011344069620",30.73,3.70,0,333.93,345.36,11.1,8.8,0.062,590447.1,590447.1,1632,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728909,56494.00
12/21/2015 15:15,2,0.320,ACTIVE,211.25,338.74,59.965,1450728904,"201051344000585","219011344069620",30.65,2.50,0,332.73,346.26,10.0,7.7,0.044,312826.9,312826.9,12408,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728910,56495.00
12/21/2015 15:15,2,0.316,ACTIVE,211.25,337.24,59.975,1450728904,"201051344001230","219011344069620",30.93,2.00,0,333.33,349.86,9.9,7.7,0.044,311338.4,311338.4,12441,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728911,56496.00
12/21/2015 15:15,2,0.398,ACTIVE,211.70,338.74,59.933,1450728904,"201051344000582","219011344069620",30.77,2.00,0,333.93,352.87,12.4,10.1,0.062,306166.3,306166.3,12401,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728912,56497.00
12/21/2015 15:15,2,0.418,ACTIVE,210.80,337.54,59.965,1450728904,"201051344000955","219011344069620",30.89,2.00,0,332.13,355.58,13.1,10.7,0.066,315059.3,315059.3,12403,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728913,56498.00
12/21/2015 15:15,2,0.145,ACTIVE,211.25,337.24,59.959,1450728904,"274151322000094","219011344069620",30.93,3.70,0,335.14,376.01,4.6,2.5,0.027,476181.8,476181.8,1680,0,0,0,L,1151911521,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728914,56499.00
12/21/2015 15:15,2,0.305,ACTIVE,212.38,339.65,59.959,1450728904,"201051344000579","219011344069620",31.09,3.00,0,335.14,346.86,9.7,7.4,0.027,316909.6,316909.6,7754,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728915,56500.00
12/21/2015 15:15,2,0.352,ACTIVE,211.03,353.17,59.949,1450728904,"201051344000890","219011344069620",32.72,2.50,0,333.03,359.78,11.7,9.4,0.044,313657.1,313657.1,12413,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728916,56501.00
12/21/2015 15:15,2,0.404,ACTIVE,211.48,345.06,59.965,1450728904,"201051344000438","219011344069620",31.89,1.50,0,333.33,358.88,13.1,10.8,0.057,315355.7,315355.7,12405,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728916,56502.00
12/21/2015 15:15,2,0.410,ACTIVE,211.48,338.74,59.975,1450728904,"201051344000417","219011344069620",30.40,2.00,0,332.43,347.46,12.6,10.3,0.049,309543.4,309543.4,12413,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728917,56503.00
12/21/2015 15:15,2,0.293,ACTIVE,211.25,339.95,59.965,1450728904,"274151322000083","219011344069620",30.10,3.70,0,334.54,344.45,9.0,6.7,0.044,584894.8,584894.8,1636,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728918,56504.00
12/21/2015 15:15,2,0.287,ACTIVE,211.70,343.25,59.954,1450728904,"274151322000076","219011344069620",31.79,4.00,0,336.34,354.37,9.3,7.1,0.049,621224.5,621224.5,1630,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728919,56505.00
12/21/2015 15:15,2,0.293,ACTIVE,212.38,340.85,59.928,1450728904,"201051344000868","219011344069620",30.28,2.50,0,334.24,347.76,9.0,6.8,0.031,300981.0,300981.0,7756,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728920,56506.00
12/21/2015 15:15,2,0.246,ACTIVE,211.25,337.84,59.954,1450728904,"274151322000095","219011344069620",29.96,3.30,0,334.84,343.25,7.5,5.3,0.040,614155.8,614155.8,1632,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728922,56507.00
12/21/2015 15:15,2,0.254,ACTIVE,212.38,341.75,59.959,1450728904,"201051344000988","219011344069620",29.86,3.00,0,333.33,348.06,7.8,5.6,0.031,301322.2,301322.2,7754,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728923,56508.00
12/21/2015 15:15,2,0.355,ACTIVE,210.80,337.24,60.002,1450728904,"201051344001025","219011344069620",30.93,1.50,0,332.13,350.77,11.2,8.9,0.049,313367.6,313367.6,12406,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728924,56509.00
12/21/2015 15:15,2,0.287,ACTIVE,212.16,339.95,59.959,1450728904,"201051344000458","219011344069620",29.90,4.00,0,334.54,345.66,8.7,6.5,0.022,311203.5,311203.5,7761,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728925,56510.00
12/21/2015 15:15,2,0.277,ACTIVE,212.83,341.45,59.959,1450728904,"201051344000853","219011344069620",28.47,2.50,0,336.34,347.16,8.0,5.8,0.022,308063.4,308063.4,7769,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728925,56511.00
12/21/2015 15:15,2,0.328,ACTIVE,211.70,350.47,59.954,1450728904,"201051344000685","219011344069620",32.50,1.50,0,333.33,359.48,10.8,8.5,0.040,314977.3,314977.3,12421,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728926,56512.00
12/21/2015 15:15,2,0.326,ACTIVE,211.25,351.07,59.954,1450728904,"201051344000917","219011344069620",32.50,3.30,0,333.63,360.38,10.8,8.5,0.053,312656.7,312656.7,12434,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728927,56513.00
12/21/2015 15:15,2,0.283,ACTIVE,211.48,345.66,59.965,1450728904,"201051344001145","219011344069620",32.05,1.50,0,335.44,355.28,9.2,7.0,0.040,315728.6,315728.6,12435,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728928,56514.00
12/21/2015 15:15,2,0.359,ACTIVE,211.25,338.14,59.954,1450728904,"201051344000651","219011344069620",30.51,1.50,0,333.63,347.16,11.1,8.8,0.044,309828.5,309828.5,12411,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728929,56515.00
12/21/2015 15:15,2,0.285,ACTIVE,210.80,337.84,59.981,1450728904,"274151322000088","219011344069620",30.24,3.70,0,333.63,343.85,8.7,6.4,0.035,567997.5,567997.5,1632,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728930,56516.00
12/21/2015 15:15,2,0.184,ACTIVE,211.70,367.60,59.949,1450728904,"274151322000068","219011344069620",34.39,6.30,0,336.64,416.59,6.4,4.3,0.022,476092.7,476092.7,1680,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728931,56517.00
12/21/2015 15:15,2,0.285,ACTIVE,211.03,346.26,59.965,1450728904,"201051344001135","219011344069620",32.10,2.00,0,333.33,352.57,9.3,7.1,0.040,306414.8,306414.8,12399,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728932,56518.00
12/21/2015 15:15,2,0.301,ACTIVE,211.70,339.95,59.959,1450728904,"201051344000594","219011344069620",31.35,3.00,0,334.54,352.57,9.6,7.4,0.031,312390.4,312390.4,7752,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728933,56519.00
12/21/2015 15:15,2,0.365,ACTIVE,211.25,349.26,59.954,1450728904,"201051344001203","219011344069620",32.34,2.50,0,333.33,359.78,12.0,9.7,0.062,312757.7,312757.7,12413,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728934,56520.00
12/21/2015 15:15,2,0.271,ACTIVE,211.25,336.64,59.959,1450728904,"274151322000054","219011344069620",30.67,4.00,0,334.24,344.15,8.4,6.2,0.035,580129.2,580129.2,1634,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728935,56521.00
12/21/2015 15:15,2,0.281,ACTIVE,212.38,339.95,59.965,1450728904,"201051344000867","219011344069620",30.43,3.70,0,334.84,345.96,8.7,6.5,0.031,301464.1,301464.1,7748,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728936,56522.00
12/21/2015 15:15,2,0.512,ACTIVE,211.25,339.65,59.970,1450728904,"201051344001093","219011344069620",29.14,3.00,0,331.83,354.67,15.1,12.6,0.075,310958.0,310958.0,12426,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728937,56523.00
12/21/2015 15:15,2,0.197,ACTIVE,212.16,340.55,59.933,1450728904,"201051344000900","219011344069620",29.26,2.50,0,334.24,346.26,5.8,3.7,0.022,314404.2,314404.2,7757,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728938,56524.00
12/21/2015 15:15,2,0.293,ACTIVE,212.38,340.25,59.996,1450728904,"201051344000648","219011344069620",30.28,2.00,0,335.74,347.46,9.0,6.8,0.027,308305.5,308305.5,7748,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728939,56525.00
12/21/2015 15:15,2,0.279,ACTIVE,212.38,340.25,59.965,1450728904,"201051344000569","219011344069620",28.80,3.00,0,335.44,346.86,8.2,6.0,0.022,315868.1,315868.1,7748,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728940,56526.00
12/21/2015 15:15,2,0.258,ACTIVE,212.16,339.95,59.944,1450728904,"201051344000983","219011344069620",29.32,3.00,0,334.54,346.26,7.7,5.5,0.022,311137.3,311137.3,7756,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728940,56527.00
12/21/2015 15:15,2,0.260,ACTIVE,212.38,340.25,60.012,1450728904,"201051344001158","219011344069620",29.34,2.00,0,334.84,345.66,7.7,5.5,0.027,306696.2,306696.2,7760,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728941,56528.00
12/21/2015 15:15,2,0.293,ACTIVE,212.61,341.15,59.986,1450728904,"201051344000576","219011344069620",29.42,3.00,0,334.54,347.16,8.8,6.5,0.022,308767.9,308767.9,7757,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728942,56529.00
12/21/2015 15:15,2,0.266,ACTIVE,211.25,337.54,59.954,1450728904,"274151322000087","219011344069620",30.59,5.00,0,334.54,343.85,8.3,6.1,0.035,555596.1,555596.1,1638,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450728943,56530.00
12/21/2015 15:30,2,0.240,ACTIVE,213.06,340.25,59.970,1450729803,"201051344000645","219011344069620",29.08,3.30,0,336.34,346.26,7.1,4.9,0.022,309471.1,309471.1,7755,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729804,56531.00
12/21/2015 15:30,2,0.215,ACTIVE,211.70,339.04,59.959,1450729803,"274151322000085","219011344069620",30.57,3.70,0,334.84,342.05,6.7,4.5,0.022,582855.0,582855.0,1633,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729805,56532.00
12/21/2015 15:30,2,0.277,ACTIVE,212.83,341.45,59.970,1450729803,"201051344000633","219011344069620",29.12,2.00,0,334.84,348.06,8.2,6.0,0.027,302333.7,302333.7,7761,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729806,56533.00
12/21/2015 15:30,2,0.279,ACTIVE,212.38,339.95,59.965,1450729803,"201051344000469","219011344069620",28.94,1.00,0,333.03,345.66,8.2,6.0,0.018,303283.7,303283.7,7772,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729807,56534.00
12/21/2015 15:30,2,0.318,ACTIVE,211.03,338.44,59.965,1450729803,"201051344000646","219011344069620",29.12,1.00,0,333.33,352.57,9.4,7.2,0.035,308229.1,308229.1,12405,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729808,56535.00
12/21/2015 15:30,2,0.303,ACTIVE,211.03,338.74,59.970,1450729803,"274151322000052","219011344069620",30.24,3.30,0,333.93,343.25,9.3,7.0,0.044,590449.0,590449.0,1633,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729809,56536.00
12/21/2015 15:30,2,0.285,ACTIVE,211.48,338.74,60.002,1450729803,"201051344000585","219011344069620",30.02,2.00,0,332.13,349.56,8.7,6.5,0.031,312828.6,312828.6,12409,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729810,56537.00
12/21/2015 15:30,2,0.285,ACTIVE,211.25,337.84,59.975,1450729803,"201051344001230","219011344069620",30.24,1.50,0,331.23,343.85,8.8,6.6,0.031,311340.1,311340.1,12442,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729811,56538.00
12/21/2015 15:30,2,0.348,ACTIVE,211.70,338.74,59.970,1450729803,"201051344000582","219011344069620",30.59,1.50,0,332.13,347.76,10.8,8.5,0.040,306168.5,306168.5,12402,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729811,56539.00
12/21/2015 15:30,2,0.346,ACTIVE,211.03,349.26,59.970,1450729803,"201051344000955","219011344069620",32.28,1.50,0,331.23,355.88,11.3,9.0,0.044,315061.7,315061.7,12404,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729812,56540.00
12/21/2015 15:30,2,0.119,ACTIVE,211.25,337.24,59.970,1450729803,"274151322000094","219011344069620",30.32,3.30,0,335.14,341.45,3.7,1.6,0.009,476182.2,476182.2,1681,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729813,56541.00
12/21/2015 15:30,2,0.285,ACTIVE,212.16,339.34,59.981,1450729803,"201051344000579","219011344069620",30.30,2.50,0,334.54,345.96,8.8,6.6,0.018,316911.3,316911.3,7755,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729814,56542.00
12/21/2015 15:30,2,0.334,ACTIVE,211.25,343.55,59.975,1450729803,"201051344000890","219011344069620",31.81,2.00,0,332.73,357.68,10.8,8.5,0.040,313659.3,313659.3,12414,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729815,56543.00
12/21/2015 15:30,2,0.365,ACTIVE,211.25,338.74,59.970,1450729803,"201051344000438","219011344069620",31.11,1.00,0,333.93,352.57,11.6,9.2,0.044,315358.1,315358.1,12406,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729816,56544.00
12/21/2015 15:30,2,0.367,ACTIVE,211.25,338.14,59.944,1450729803,"201051344000417","219011344069620",30.40,2.00,0,332.13,345.06,11.3,9.0,0.040,309545.7,309545.7,12414,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729817,56545.00
12/21/2015 15:30,2,0.254,ACTIVE,211.25,337.54,59.981,1450729803,"274151322000083","219011344069620",29.00,3.70,0,334.54,343.55,7.5,5.3,0.035,584896.2,584896.2,1637,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729818,56546.00
