ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 15:30,2,0.242,ACTIVE,211.70,339.34,59.975,1450729803,"274151322000076","219011344069620",31.41,3.70,0,336.04,349.86,7.7,5.5,0.035,621226.0,621226.0,1631,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729819,56547.00
12/21/2015 15:30,2,0.260,ACTIVE,212.16,339.65,59.986,1450729803,"201051344000868","219011344069620",30.47,2.00,0,334.84,345.36,8.1,5.8,0.018,300982.5,300982.5,7757,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729820,56548.00
12/21/2015 15:30,2,0.209,ACTIVE,211.03,338.14,59.975,1450729803,"274151322000095","219011344069620",29.32,3.00,0,334.84,341.75,6.2,4.1,0.035,614156.9,614156.9,1633,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729821,56549.00
12/21/2015 15:30,2,0.232,ACTIVE,211.93,340.25,59.981,1450729803,"201051344000988","219011344069620",28.90,2.50,0,333.33,346.86,6.8,4.7,0.027,301323.4,301323.4,7755,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729822,56550.00
12/21/2015 15:30,2,0.314,ACTIVE,211.03,337.24,59.949,1450729803,"201051344001025","219011344069620",30.83,1.00,0,331.83,345.36,9.8,7.6,0.040,313369.6,313369.6,12407,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729822,56551.00
12/21/2015 15:30,2,0.266,ACTIVE,211.93,339.04,59.991,1450729803,"201051344000458","219011344069620",29.62,3.70,0,333.63,345.36,8.0,5.8,0.022,311205.0,311205.0,7762,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729823,56552.00
12/21/2015 15:30,2,0.256,ACTIVE,212.83,340.85,59.981,1450729803,"201051344000853","219011344069620",27.14,2.00,0,336.04,345.96,7.0,4.9,0.022,308064.7,308064.7,7770,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729824,56553.00
12/21/2015 15:30,2,0.309,ACTIVE,211.48,342.35,59.986,1450729803,"201051344000685","219011344069620",31.65,1.50,0,334.84,355.58,9.9,7.7,0.035,314979.2,314979.2,12422,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729825,56554.00
12/21/2015 15:30,2,0.305,ACTIVE,211.48,342.65,59.970,1450729803,"201051344000917","219011344069620",31.63,3.00,0,333.93,356.78,9.8,7.5,0.040,312658.7,312658.7,12435,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729826,56555.00
12/21/2015 15:30,2,0.258,ACTIVE,211.70,338.74,60.002,1450729803,"201051344001145","219011344069620",31.21,1.00,0,335.14,351.97,8.2,6.0,0.027,315730.2,315730.2,12436,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729827,56556.00
12/21/2015 15:30,2,0.322,ACTIVE,211.48,338.74,59.970,1450729803,"201051344000651","219011344069620",30.34,0.50,0,330.93,344.15,9.9,7.7,0.035,309830.5,309830.5,12412,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729828,56557.00
12/21/2015 15:30,2,0.238,ACTIVE,211.03,336.64,59.965,1450729803,"274151322000088","219011344069620",29.80,3.70,0,333.93,342.35,7.2,5.0,0.027,567998.9,567998.9,1633,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729829,56558.00
12/21/2015 15:30,2,0.156,ACTIVE,211.93,338.44,60.007,1450729803,"274151322000068","219011344069620",31.13,4.50,0,336.04,371.21,4.9,2.8,0.018,476093.5,476093.5,1681,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729830,56559.00
12/21/2015 15:30,2,0.270,ACTIVE,211.03,337.54,59.986,1450729803,"201051344001135","219011344069620",31.15,1.50,0,333.33,351.07,8.5,6.3,0.031,306416.4,306416.4,12400,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729831,56560.00
12/21/2015 15:30,2,0.281,ACTIVE,211.93,339.34,59.975,1450729803,"201051344000594","219011344069620",30.22,2.50,0,333.03,345.36,8.7,6.4,0.022,312392.1,312392.1,7753,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729832,56561.00
12/21/2015 15:30,2,0.332,ACTIVE,211.48,343.25,59.965,1450729803,"201051344001203","219011344069620",31.79,2.00,0,334.54,356.78,10.7,8.4,0.053,312759.9,312759.9,12414,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729833,56562.00
12/21/2015 15:30,2,0.230,ACTIVE,211.25,338.14,59.928,1450729803,"274151322000054","219011344069620",30.18,3.70,0,334.24,342.65,7.0,4.9,0.031,580130.5,580130.5,1635,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729834,56563.00
12/21/2015 15:30,2,0.252,ACTIVE,212.61,339.34,59.981,1450729803,"201051344000867","219011344069620",30.22,3.30,0,334.24,345.96,7.8,5.6,0.022,301465.6,301465.6,7749,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729835,56564.00
12/21/2015 15:30,2,0.434,ACTIVE,211.48,339.65,59.975,1450729803,"201051344001093","219011344069620",30.79,2.50,0,331.53,346.26,13.5,11.1,0.057,310960.9,310960.9,12427,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729836,56565.00
12/21/2015 15:30,2,0.176,ACTIVE,212.16,339.95,59.970,1450729803,"201051344000900","219011344069620",27.95,2.50,0,333.93,344.76,5.0,2.9,0.018,314405.0,314405.0,7758,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729837,56566.00
12/21/2015 15:30,2,0.271,ACTIVE,212.61,339.95,60.018,1450729803,"201051344000648","219011344069620",29.88,1.50,0,335.44,345.66,8.3,6.1,0.018,308307.1,308307.1,7749,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729838,56567.00
12/21/2015 15:30,2,0.227,ACTIVE,212.38,339.95,59.981,1450729803,"201051344000569","219011344069620",30.91,2.50,0,334.84,345.36,7.2,5.0,0.018,315869.5,315869.5,7749,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729839,56568.00
12/21/2015 15:30,2,0.240,ACTIVE,212.16,338.74,60.002,1450729803,"201051344000983","219011344069620",28.73,2.50,0,333.93,343.85,7.0,4.9,0.013,311138.5,311138.5,7757,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729840,56569.00
12/21/2015 15:30,2,0.236,ACTIVE,212.38,339.95,59.944,1450729803,"201051344001158","219011344069620",28.94,1.50,0,333.63,345.36,6.9,4.8,0.018,306697.4,306697.4,7761,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729840,56570.00
12/21/2015 15:30,2,0.277,ACTIVE,212.83,341.15,59.975,1450729803,"201051344000576","219011344069620",28.37,2.50,0,335.14,345.96,8.0,5.8,0.018,308769.4,308769.4,7758,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729841,56571.00
12/21/2015 15:30,2,0.229,ACTIVE,211.25,338.44,59.970,1450729803,"274151322000087","219011344069620",30.34,4.50,0,334.24,342.35,7.1,4.9,0.031,555597.4,555597.4,1639,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450729842,56572.00
12/21/2015 15:45,2,0.223,ACTIVE,212.83,339.04,59.991,1450730703,"201051344000645","219011344069620",28.86,3.30,0,335.44,345.36,6.6,4.4,0.018,309472.2,309472.2,7756,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730704,56573.00
12/21/2015 15:45,2,0.188,ACTIVE,211.25,337.54,59.986,1450730703,"274151322000085","219011344069620",30.26,3.30,0,335.14,342.05,5.8,3.6,0.022,582855.9,582855.9,1634,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730705,56574.00
12/21/2015 15:45,2,0.262,ACTIVE,212.83,341.15,60.002,1450730703,"201051344000633","219011344069620",27.77,1.50,0,333.63,346.56,7.4,5.2,0.009,302335.0,302335.0,7762,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730706,56575.00
12/21/2015 15:45,2,0.260,ACTIVE,212.38,339.04,59.981,1450730703,"201051344000469","219011344069620",28.90,0.50,0,332.13,345.06,7.6,5.4,0.009,303285.1,303285.1,7773,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730707,56576.00
12/21/2015 15:45,2,0.281,ACTIVE,211.48,338.14,59.996,1450730703,"201051344000646","219011344069620",29.92,1.00,0,332.13,343.25,8.5,6.3,0.027,308230.7,308230.7,12406,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730708,56577.00
12/21/2015 15:45,2,0.264,ACTIVE,211.25,337.84,59.986,1450730703,"274151322000052","219011344069620",30.06,3.30,0,333.63,343.25,8.0,5.8,0.031,590450.5,590450.5,1634,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730709,56578.00
12/21/2015 15:45,2,0.260,ACTIVE,211.70,338.44,59.996,1450730703,"201051344000585","219011344069620",29.52,1.50,0,332.13,344.15,7.8,5.6,0.027,312830.0,312830.0,12410,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730710,56579.00
12/21/2015 15:45,2,0.270,ACTIVE,211.48,337.84,60.007,1450730703,"201051344001230","219011344069620",28.84,1.50,0,331.53,342.65,7.9,5.7,0.022,311341.6,311341.6,12443,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730710,56580.00
12/21/2015 15:45,2,0.314,ACTIVE,212.16,339.04,59.996,1450730703,"201051344000582","219011344069620",30.47,1.50,0,333.03,344.76,9.8,7.5,0.035,306170.5,306170.5,12403,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730711,56581.00
12/21/2015 15:45,2,0.326,ACTIVE,211.25,341.75,59.996,1450730703,"201051344000955","219011344069620",31.55,1.50,0,333.03,354.67,10.4,8.2,0.040,315063.8,315063.8,12405,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730712,56582.00
12/21/2015 15:45,2,0.098,ACTIVE,211.03,338.14,59.996,1450730703,"274151322000094","219011344069620",30.02,3.00,0,335.14,341.15,3.0,1.0,0.009,476182.5,476182.5,1682,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730713,56583.00
12/21/2015 15:45,2,0.279,ACTIVE,212.16,338.44,59.996,1450730703,"201051344000579","219011344069620",28.13,2.00,0,334.24,344.45,8.0,5.8,0.013,316912.8,316912.8,7756,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730714,56584.00
12/21/2015 15:45,2,0.309,ACTIVE,211.48,336.94,59.996,1450730703,"201051344000890","219011344069620",31.11,2.00,0,333.63,351.37,9.8,7.5,0.027,313661.2,313661.2,12415,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730715,56585.00
12/21/2015 15:45,2,0.332,ACTIVE,211.70,337.84,59.996,1450730703,"201051344000438","219011344069620",30.89,1.00,0,332.73,350.47,10.4,8.2,0.035,315360.2,315360.2,12407,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730716,56586.00
12/21/2015 15:45,2,0.342,ACTIVE,211.93,338.44,59.991,1450730703,"201051344000417","219011344069620",30.08,1.50,0,332.13,344.15,10.4,8.2,0.027,309547.8,309547.8,12415,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730717,56587.00
12/21/2015 15:45,2,0.217,ACTIVE,211.70,338.74,59.996,1450730703,"274151322000083","219011344069620",29.00,3.30,0,334.24,342.95,6.3,4.2,0.027,584897.3,584897.3,1638,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730718,56588.00
12/21/2015 15:45,2,0.207,ACTIVE,211.70,339.95,59.986,1450730703,"274151322000076","219011344069620",30.99,3.30,0,336.04,346.26,6.5,4.3,0.027,621227.2,621227.2,1632,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730719,56589.00
12/21/2015 15:45,2,0.242,ACTIVE,212.38,339.04,59.991,1450730703,"201051344000868","219011344069620",29.16,2.00,0,333.93,345.06,7.2,5.0,0.018,300983.8,300983.8,7758,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730720,56590.00
12/21/2015 15:45,2,0.174,ACTIVE,211.25,338.14,59.996,1450730703,"274151322000095","219011344069620",29.48,3.00,0,334.54,342.05,5.2,3.1,0.022,614157.7,614157.7,1634,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730721,56591.00
12/21/2015 15:45,2,0.217,ACTIVE,212.16,340.25,59.991,1450730703,"201051344000988","219011344069620",28.05,2.00,0,332.43,345.66,6.2,4.0,0.018,301324.5,301324.5,7756,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730721,56592.00
12/21/2015 15:45,2,0.285,ACTIVE,211.48,337.54,59.986,1450730703,"201051344001025","219011344069620",30.36,1.00,0,332.73,347.16,8.8,6.6,0.031,313371.3,313371.3,12408,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730722,56593.00
12/21/2015 15:45,2,0.256,ACTIVE,212.16,338.74,59.996,1450730703,"201051344000458","219011344069620",27.77,3.30,0,334.24,344.15,7.2,5.0,0.013,311206.3,311206.3,7763,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730723,56594.00
12/21/2015 15:45,2,0.240,ACTIVE,212.83,340.55,59.986,1450730703,"201051344000853","219011344069620",25.62,2.00,0,335.14,345.36,6.3,4.1,0.004,308065.7,308065.7,7771,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730724,56595.00
12/21/2015 15:45,2,0.285,ACTIVE,211.93,339.34,59.981,1450730703,"201051344000685","219011344069620",31.01,1.00,0,334.84,348.96,9.0,6.8,0.031,314981.0,314981.0,12423,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730725,56596.00
12/21/2015 15:45,2,0.279,ACTIVE,211.93,338.74,59.991,1450730703,"201051344000917","219011344069620",30.99,3.00,0,333.63,348.36,8.8,6.6,0.031,312660.3,312660.3,12436,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730726,56597.00
12/21/2015 15:45,2,0.240,ACTIVE,211.93,338.74,59.986,1450730703,"201051344001145","219011344069620",29.82,0.50,0,334.54,344.15,7.3,5.1,0.018,315731.5,315731.5,12437,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730727,56598.00
12/21/2015 15:45,2,0.299,ACTIVE,211.70,338.44,59.981,1450730703,"201051344000651","219011344069620",29.88,0.50,0,333.33,344.45,9.1,6.9,0.031,309832.2,309832.2,12413,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730728,56599.00
12/21/2015 15:45,2,0.205,ACTIVE,210.80,337.54,59.986,1450730703,"274151322000088","219011344069620",28.92,3.30,0,333.63,342.05,6.0,3.9,0.031,567999.9,567999.9,1634,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730729,56600.00
12/21/2015 15:45,2,0.131,ACTIVE,211.93,338.44,59.981,1450730703,"274151322000068","219011344069620",30.47,4.00,0,336.04,342.65,4.0,2.0,0.009,476094.0,476094.0,1682,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730730,56601.00
12/21/2015 15:45,2,0.242,ACTIVE,211.25,336.94,59.986,1450730703,"201051344001135","219011344069620",30.67,1.00,0,332.43,343.25,7.6,5.4,0.022,306417.8,306417.8,12401,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730730,56602.00
12/21/2015 15:45,2,0.258,ACTIVE,212.16,339.04,59.986,1450730703,"201051344000594","219011344069620",29.26,2.00,0,332.73,344.76,7.7,5.5,0.018,312393.5,312393.5,7754,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730731,56603.00
12/21/2015 15:45,2,0.301,ACTIVE,211.70,338.74,59.991,1450730703,"201051344001203","219011344069620",31.15,2.00,0,334.24,351.07,9.6,7.3,0.040,312761.8,312761.8,12415,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730732,56604.00
12/21/2015 15:45,2,0.195,ACTIVE,211.03,336.64,59.986,1450730703,"274151322000054","219011344069620",30.12,3.30,0,333.93,342.35,6.0,3.9,0.022,580131.5,580131.5,1636,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730733,56605.00
12/21/2015 15:45,2,0.236,ACTIVE,212.83,339.34,59.986,1450730703,"201051344000867","219011344069620",28.67,3.00,0,333.93,345.66,6.9,4.7,0.013,301466.8,301466.8,7750,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730734,56606.00
12/21/2015 15:45,2,0.363,ACTIVE,211.70,345.36,59.996,1450730703,"201051344001093","219011344069620",31.93,2.50,0,332.43,356.48,11.8,9.4,0.040,310963.3,310963.3,12428,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730735,56607.00
12/21/2015 15:45,2,0.160,ACTIVE,212.38,339.34,59.996,1450730703,"201051344000900","219011344069620",26.32,2.00,0,333.63,344.15,4.3,2.2,0.013,314405.6,314405.6,7759,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730736,56608.00
12/21/2015 15:45,2,0.264,ACTIVE,212.83,339.65,59.986,1450730703,"201051344000648","219011344069620",28.09,1.00,0,334.54,345.06,7.5,5.3,0.013,308308.4,308308.4,7750,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730737,56609.00
12/21/2015 15:45,2,0.217,ACTIVE,212.83,339.95,60.002,1450730703,"201051344000569","219011344069620",29.98,2.00,0,334.54,344.45,6.6,4.5,0.013,315870.6,315870.6,7750,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730738,56610.00
12/21/2015 15:45,2,0.229,ACTIVE,212.61,339.04,59.991,1450730703,"201051344000983","219011344069620",26.60,2.50,0,333.93,344.76,6.2,4.0,0.009,311139.6,311139.6,7758,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730739,56611.00
12/21/2015 15:45,2,0.227,ACTIVE,212.61,339.65,59.991,1450730703,"201051344001158","219011344069620",27.12,1.00,0,332.13,344.76,6.2,4.1,0.013,306698.5,306698.5,7762,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730740,56612.00
12/21/2015 15:45,2,0.270,ACTIVE,213.06,340.85,59.986,1450730703,"201051344000576","219011344069620",25.88,2.50,0,333.93,346.56,7.1,4.9,0.009,308770.7,308770.7,7759,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730741,56613.00
12/21/2015 15:45,2,0.197,ACTIVE,211.70,338.14,59.996,1450730703,"274151322000087","219011344069620",29.92,4.50,0,334.24,342.65,6.0,3.9,0.013,555598.4,555598.4,1640,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450730742,56614.00
12/21/2015 16:00,2,0.191,ACTIVE,213.06,339.65,60.012,1450731604,"201051344000645","219011344069620",26.28,3.00,0,323.11,354.37,5.1,3.0,0.004,309473.2,309473.2,7757,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731605,56615.00
12/21/2015 16:00,2,0.133,ACTIVE,211.70,338.44,60.007,1450731604,"274151322000085","219011344069620",29.56,3.30,0,335.44,341.75,4.0,1.9,0.013,582856.6,582856.6,1635,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731606,56616.00
12/21/2015 16:00,2,0.225,ACTIVE,213.06,341.15,59.975,1450731604,"201051344000633","219011344069620",24.89,2.00,0,319.81,357.98,5.7,3.6,0.000,302336.1,302336.1,7763,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731607,56617.00
12/21/2015 16:00,2,0.248,ACTIVE,212.61,339.65,59.986,1450731604,"201051344000469","219011344069620",23.84,0.50,0,314.10,358.28,6.0,3.9,0.000,303286.3,303286.3,7774,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731608,56618.00
12/21/2015 16:00,2,0.242,ACTIVE,211.70,338.44,59.991,1450731604,"201051344000646","219011344069620",27.93,1.00,0,332.43,344.15,6.9,4.7,0.009,308232.1,308232.1,12407,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731608,56619.00
12/21/2015 16:00,2,0.191,ACTIVE,211.25,339.04,59.975,1450731604,"274151322000052","219011344069620",29.40,3.30,0,334.24,342.95,5.7,3.6,0.009,590451.7,590451.7,1635,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731609,56620.00
12/21/2015 16:00,2,0.217,ACTIVE,212.38,339.34,59.970,1450731604,"201051344000585","219011344069620",27.55,1.50,0,333.03,343.85,6.0,3.9,0.018,312831.2,312831.2,12411,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731610,56621.00
12/21/2015 16:00,2,0.232,ACTIVE,212.16,337.84,60.039,1450731604,"201051344001230","219011344069620",25.17,1.50,0,330.63,342.05,6.0,3.8,0.009,311342.8,311342.8,12444,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731611,56622.00
12/21/2015 16:00,2,0.260,ACTIVE,212.61,339.34,59.996,1450731604,"201051344000582","219011344069620",29.54,1.50,0,332.43,343.85,7.8,5.6,0.018,306172.1,306172.1,12404,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731612,56623.00
12/21/2015 16:00,2,0.289,ACTIVE,211.70,337.84,59.996,1450731604,"201051344000955","219011344069620",29.04,1.50,0,333.03,346.26,8.5,6.3,0.018,315065.6,315065.6,12406,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731613,56624.00
12/21/2015 16:00,2,0.062,ACTIVE_NO_POWER,211.70,337.84,60.007,1450731604,"274151322000094","219011344069620",28.73,2.50,0,335.44,340.85,1.9,0.0,0.000,476182.6,476182.6,1683,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731614,56625.00
12/21/2015 16:00,2,0.250,ACTIVE,212.61,338.74,59.991,1450731604,"201051344000579","219011344069620",24.75,2.00,0,333.03,345.06,6.3,4.1,0.004,316914.0,316914.0,7757,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731615,56626.00
12/21/2015 16:00,2,0.250,ACTIVE,211.93,337.84,59.991,1450731604,"201051344000890","219011344069620",30.36,2.00,0,332.43,343.55,7.7,5.5,0.018,313662.8,313662.8,12416,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731616,56627.00
12/21/2015 16:00,2,0.283,ACTIVE,212.16,338.44,59.991,1450731604,"201051344000438","219011344069620",29.06,1.00,0,333.33,349.26,8.4,6.2,0.013,315362.0,315362.0,12408,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731617,56628.00
12/21/2015 16:00,2,0.301,ACTIVE,212.38,338.74,60.002,1450731604,"201051344000417","219011344069620",28.11,1.50,0,332.13,344.15,8.6,6.4,0.013,309549.6,309549.6,12416,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731617,56629.00
12/21/2015 16:00,2,0.156,ACTIVE,211.70,338.14,59.996,1450731604,"274151322000083","219011344069620",27.81,3.30,0,335.14,342.35,4.4,2.3,0.009,584898.1,584898.1,1639,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731618,56630.00
12/21/2015 16:00,2,0.145,ACTIVE,212.16,339.04,60.002,1450731604,"274151322000076","219011344069620",30.53,3.30,0,336.04,342.95,4.5,2.4,0.013,621228.0,621228.0,1633,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731619,56631.00
12/21/2015 16:00,2,0.191,ACTIVE,212.61,339.65,59.996,1450731604,"201051344000868","219011344069620",28.11,1.50,0,333.63,344.15,5.5,3.4,0.009,300984.8,300984.8,7759,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731620,56632.00
12/21/2015 16:00,2,0.127,ACTIVE,211.70,337.54,59.996,1450731604,"274151322000095","219011344069620",27.75,2.50,0,334.84,341.75,3.6,1.5,0.004,614158.3,614158.3,1635,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731621,56633.00
12/21/2015 16:00,2,0.176,ACTIVE,212.61,340.55,60.002,1450731604,"201051344000988","219011344069620",26.08,2.00,0,324.62,351.67,4.7,2.6,0.000,301325.3,301325.3,7757,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731622,56634.00
12/21/2015 16:00,2,0.227,ACTIVE,211.93,338.14,59.986,1450731604,"201051344001025","219011344069620",29.36,1.00,0,332.73,344.45,6.8,4.6,0.018,313372.7,313372.7,12409,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731623,56635.00
12/21/2015 16:00,2,0.221,ACTIVE,212.61,338.74,60.007,1450731604,"201051344000458","219011344069620",24.93,3.30,0,320.71,354.97,5.6,3.5,0.000,311207.4,311207.4,7764,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731624,56636.00
12/21/2015 16:00,2,0.180,ACTIVE,213.29,341.15,60.002,1450731604,"201051344000853","219011344069620",26.26,2.00,0,312.89,361.59,4.8,2.7,0.000,308066.6,308066.6,7772,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731625,56637.00
12/21/2015 16:00,2,0.248,ACTIVE,212.38,339.34,60.018,1450731604,"201051344000685","219011344069620",27.37,1.00,0,332.73,344.45,6.9,4.7,0.018,314982.4,314982.4,12424,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731626,56638.00
12/21/2015 16:00,2,0.219,ACTIVE,212.16,339.04,59.996,1450731604,"201051344000917","219011344069620",29.66,3.00,0,331.83,344.45,6.6,4.4,0.013,312661.7,312661.7,12437,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731627,56639.00
12/21/2015 16:00,2,0.201,ACTIVE,212.38,339.04,59.996,1450731604,"201051344001145","219011344069620",26.40,1.00,0,332.73,343.25,5.4,3.3,0.009,315732.6,315732.6,12438,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731628,56640.00
12/21/2015 16:00,2,0.260,ACTIVE,212.16,338.14,60.002,1450731604,"201051344000651","219011344069620",27.39,0.50,0,332.43,343.85,7.2,5.0,0.009,309833.7,309833.7,12414,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731629,56641.00
12/21/2015 16:00,2,0.145,ACTIVE,211.25,338.14,60.002,1450731604,"274151322000088","219011344069620",27.87,3.30,0,333.93,341.75,4.1,2.0,0.013,568000.7,568000.7,1635,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731630,56642.00
12/21/2015 16:00,2,0.090,ACTIVE,211.93,339.04,60.002,1450731604,"274151322000068","219011344069620",29.52,4.00,0,335.74,342.05,2.7,0.7,0.004,476094.3,476094.3,1683,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731631,56643.00
12/21/2015 16:00,2,0.207,ACTIVE,211.70,337.24,59.965,1450731604,"201051344001135","219011344069620",27.43,1.50,0,331.83,341.75,5.8,3.6,0.009,306418.9,306418.9,12402,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731632,56644.00
12/21/2015 16:00,2,0.205,ACTIVE,212.16,339.34,60.002,1450731604,"201051344000594","219011344069620",28.49,2.00,0,331.83,343.55,5.9,3.8,0.009,312394.7,312394.7,7755,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731633,56645.00
12/21/2015 16:00,2,0.254,ACTIVE,212.16,338.14,60.002,1450731604,"201051344001203","219011344069620",28.19,1.50,0,333.03,346.26,7.3,5.1,0.018,312763.4,312763.4,12416,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731634,56646.00
12/21/2015 16:00,2,0.135,ACTIVE,211.48,338.14,59.996,1450731604,"274151322000054","219011344069620",29.52,3.70,0,334.24,341.75,4.0,2.0,0.004,580132.2,580132.2,1637,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731635,56647.00
12/21/2015 16:00,2,0.203,ACTIVE,212.83,338.74,60.002,1450731604,"201051344000867","219011344069620",25.05,3.00,0,330.33,348.36,5.2,3.1,0.009,301467.8,301467.8,7751,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731635,56648.00
12/21/2015 16:00,2,0.312,ACTIVE,212.16,339.04,59.996,1450731604,"201051344001093","219011344069620",30.06,2.50,0,334.24,350.77,9.5,7.3,0.018,310965.5,310965.5,12429,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731636,56649.00
12/21/2015 16:00,2,0.109,ACTIVE,212.16,339.65,59.996,1450731604,"201051344000900","219011344069620",27.15,2.00,0,309.89,363.39,3.0,1.0,0.000,314406.0,314406.0,7760,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731637,56650.00
12/21/2015 16:00,2,0.211,ACTIVE,212.83,339.95,60.007,1450731604,"201051344000648","219011344069620",27.17,1.50,0,325.82,352.27,5.8,3.7,0.004,308309.6,308309.6,7751,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731638,56651.00
12/21/2015 16:00,2,0.188,ACTIVE,212.83,339.65,59.996,1450731604,"201051344000569","219011344069620",27.49,2.00,0,325.52,351.07,5.2,3.1,0.004,315871.6,315871.6,7751,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731639,56652.00
12/21/2015 16:00,2,0.189,ACTIVE,212.61,338.74,60.002,1450731604,"201051344000983","219011344069620",24.25,2.50,0,316.80,357.98,4.7,2.6,0.000,311140.4,311140.4,7759,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731640,56653.00
12/21/2015 16:00,2,0.191,ACTIVE,212.61,339.65,59.975,1450731604,"201051344001158","219011344069620",24.11,1.00,0,318.00,357.98,4.7,2.6,0.000,306699.3,306699.3,7763,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731641,56654.00
12/21/2015 16:00,2,0.211,ALERT,213.29,341.15,59.996,1450731604,"201051344000576","219011344069620",26.18,2.50,0,302.37,345.66,5.7,3.5,0.000,308771.8,308771.8,7760,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731643,56655.00
12/21/2015 16:00,2,0.143,ACTIVE,211.70,336.94,60.023,1450731604,"274151322000087","219011344069620",28.61,4.50,0,334.84,342.35,4.2,2.1,0.000,555599.2,555599.2,1641,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450731644,56656.00
12/21/2015 16:15,2,0.154,ALERT,212.16,302.37,59.970,1450732503,"201051344000645","219011344069620",24.35,2.50,0,300.87,345.06,3.9,1.8,0.000,309473.8,309473.8,7758,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732505,56657.00
12/21/2015 16:15,2,0.105,ACTIVE,211.03,336.64,59.975,1450732503,"274151322000085","219011344069620",27.67,3.00,0,334.24,341.45,3.0,0.9,0.000,582857.0,582857.0,1636,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732506,56658.00
12/21/2015 16:15,2,0.184,ALERT,212.38,302.37,59.970,1450732503,"201051344000633","219011344069620",23.60,1.00,0,299.07,345.66,4.4,2.3,0.000,302336.9,302336.9,7764,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732508,56659.00
12/21/2015 16:15,2,0.199,ALERT,211.93,302.68,59.986,1450732503,"201051344000469","219011344069620",23.62,0.00,0,299.97,342.05,4.8,2.7,0.000,303287.1,303287.1,7775,0,0,0,L,1122011218,0,120.42,122.01,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732510,56660.00
12/21/2015 16:15,2,0.223,ACTIVE,211.03,336.94,59.970,1450732503,"201051344000646","219011344069620",25.25,0.50,0,320.11,351.97,5.7,3.6,0.000,308233.1,308233.1,12408,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732511,56661.00
12/21/2015 16:15,2,0.152,ACTIVE,210.57,337.54,59.970,1450732503,"274151322000052","219011344069620",28.43,3.00,0,333.33,342.05,4.4,2.3,0.013,590452.4,590452.4,1636,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732511,56662.00
12/21/2015 16:15,2,0.197,ACTIVE,211.03,336.94,59.970,1450732503,"201051344000585","219011344069620",23.78,1.50,0,313.20,359.48,4.8,2.7,0.000,312832.0,312832.0,12412,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732512,56663.00
12/21/2015 16:15,2,0.209,ALERT,211.25,329.13,59.975,1450732503,"201051344001230","219011344069620",22.09,1.00,0,300.27,350.17,4.7,2.6,0.000,311343.6,311343.6,12445,0,0,0,L,1122011218,0,121.55,120.42,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732514,56664.00
12/21/2015 16:15,2,0.240,ACTIVE,211.48,336.94,59.959,1450732503,"201051344000582","219011344069620",26.24,1.00,0,333.63,343.85,6.4,4.3,0.009,306173.4,306173.4,12405,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732515,56665.00
12/21/2015 16:15,2,0.234,ACTIVE,210.80,336.04,60.002,1450732503,"201051344000955","219011344069620",28.49,1.00,0,331.23,342.65,6.8,4.7,0.004,315067.0,315067.0,12407,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732516,56666.00
12/21/2015 16:15,2,0.000,ALERT,210.57,297.87,59.981,1450732503,"274151322000094","219011344069620",43.18,1.50,0,296.06,419.90,0.0,0.0,0.000,476182.6,476182.6,1684,0,0,0,L,1151911521,0,120.42,121.78,0002,-1,0,0,0,0,0,0,210,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732518,56667.00
12/21/2015 16:15,2,0.213,ALERT,211.70,302.98,60.002,1450732503,"201051344000579","219011344069620",22.15,1.00,0,301.47,346.56,4.8,2.7,0.000,316914.9,316914.9,7758,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732519,56668.00
12/21/2015 16:15,2,0.221,ACTIVE,211.03,335.44,60.002,1450732503,"201051344000890","219011344069620",28.41,1.50,0,328.82,346.86,6.4,4.2,0.004,313664.0,313664.0,12417,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732520,56669.00
12/21/2015 16:15,2,0.232,ACTIVE,211.25,336.34,59.996,1450732503,"201051344000438","219011344069620",29.10,0.50,0,333.33,343.85,6.9,4.7,0.009,315363.3,315363.3,12409,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732521,56670.00
12/21/2015 16:15,2,0.283,ACTIVE,211.48,337.24,59.975,1450732503,"201051344000417","219011344069620",24.67,1.00,0,321.91,352.87,7.1,4.9,0.000,309551.1,309551.1,12417,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732522,56671.00
12/21/2015 16:15,2,0.115,ACTIVE,210.80,337.54,59.965,1450732503,"274151322000083","219011344069620",27.87,3.00,0,333.33,342.05,3.3,1.2,0.009,584898.6,584898.6,1640,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732523,56672.00
12/21/2015 16:15,2,0.111,ACTIVE,211.25,336.64,59.981,1450732503,"274151322000076","219011344069620",29.70,3.00,0,334.84,342.35,3.4,1.3,0.004,621228.5,621228.5,1634,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732524,56673.00
12/21/2015 16:15,2,0.168,ALERT,211.93,333.33,59.959,1450732503,"201051344000868","219011344069620",25.84,1.50,0,301.77,345.36,4.5,2.4,0.000,300985.5,300985.5,7760,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732526,56674.00
12/21/2015 16:15,2,0.092,ACTIVE,210.80,336.64,59.975,1450732503,"274151322000095","219011344069620",27.55,2.50,0,333.63,343.25,2.6,0.6,0.004,614158.6,614158.6,1636,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732527,56675.00
12/21/2015 16:15,2,0.148,ALERT,211.48,302.68,60.007,1450732503,"201051344000988","219011344069620",23.68,1.50,0,298.77,344.76,3.6,1.5,0.000,301325.8,301325.8,7758,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732528,56676.00
12/21/2015 16:15,2,0.189,ACTIVE,210.80,336.04,60.002,1450732503,"201051344001025","219011344069620",28.77,0.50,0,331.53,345.36,5.6,3.5,0.000,313373.7,313373.7,12410,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732529,56677.00
12/21/2015 16:15,2,0.180,ALERT,211.48,302.37,59.981,1450732503,"201051344000458","219011344069620",23.50,2.50,0,300.87,355.28,4.3,2.2,0.000,311208.1,311208.1,7765,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732531,56678.00
12/21/2015 16:15,2,0.156,ALERT,212.16,302.07,59.981,1450732503,"201051344000853","219011344069620",22.07,1.00,0,300.57,347.16,3.5,1.5,0.000,308067.1,308067.1,7773,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732533,56679.00
12/21/2015 16:15,2,0.207,ALERT,211.48,337.54,60.002,1450732503,"201051344000685","219011344069620",26.52,1.00,0,300.87,343.25,5.6,3.5,0.009,314983.4,314983.4,12425,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732535,56680.00
12/21/2015 16:15,2,0.186,ACTIVE,211.25,336.94,59.991,1450732503,"201051344000917","219011344069620",27.67,2.50,0,330.93,347.16,5.2,3.1,0.009,312662.7,312662.7,12438,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732536,56681.00
12/21/2015 16:15,2,0.168,ALERT,211.25,336.94,59.991,1450732503,"201051344001145","219011344069620",25.39,0.50,0,299.97,343.55,4.4,2.3,0.000,315733.3,315733.3,12439,0,0,0,L,1122011218,0,121.33,120.65,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732538,56682.00
12/21/2015 16:15,2,0.250,ACTIVE,211.48,337.24,59.965,1450732503,"201051344000651","219011344069620",23.85,0.00,0,317.40,355.88,6.1,3.9,0.004,309834.9,309834.9,12415,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732539,56683.00
12/21/2015 16:15,2,0.105,ACTIVE,210.35,337.24,59.981,1450732503,"274151322000088","219011344069620",27.39,3.30,0,332.73,341.45,2.9,0.9,0.013,568001.0,568001.0,1636,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732539,56684.00
12/21/2015 16:15,2,0.006,ALERT,211.48,299.97,59.965,1450732503,"274151322000068","219011344069620",43.87,3.30,0,296.36,420.50,0.0,0.0,0.000,476094.4,476094.4,1684,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,74,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732541,56685.00
12/21/2015 16:15,2,0.182,ACTIVE,210.80,335.74,59.981,1450732503,"201051344001135","219011344069620",25.11,1.00,0,315.90,355.28,4.7,2.6,0.000,306419.7,306419.7,12403,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732542,56686.00
12/21/2015 16:15,2,0.180,ALERT,211.48,329.73,60.002,1450732503,"201051344000594","219011344069620",26.08,1.50,0,300.57,342.05,4.8,2.7,0.000,312395.5,312395.5,7756,0,0,0,L,1122011218,0,120.65,120.88,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732544,56687.00
12/21/2015 16:15,2,0.230,ACTIVE,211.25,336.34,59.965,1450732503,"201051344001203","219011344069620",25.33,1.50,0,333.63,344.15,5.9,3.8,0.009,312764.5,312764.5,12417,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732545,56688.00
12/21/2015 16:15,2,0.107,ACTIVE,210.35,336.64,59.970,1450732503,"274151322000054","219011344069620",27.85,3.30,0,333.03,341.15,3.1,1.1,0.000,580132.6,580132.6,1638,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732546,56689.00
12/21/2015 16:15,2,0.160,ALERT,211.93,315.60,59.981,1450732503,"201051344000867","219011344069620",25.21,2.50,0,300.57,342.65,4.2,2.1,0.000,301468.4,301468.4,7752,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732548,56690.00
12/21/2015 16:15,2,0.293,ACTIVE,210.80,336.34,59.965,1450732503,"201051344001093","219011344069620",27.53,2.50,0,331.53,344.15,8.2,6.0,0.013,310967.1,310967.1,12430,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732549,56691.00
