ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 16:15,2,0.092,ALERT,211.25,301.77,59.981,1450732503,"201051344000900","219011344069620",22.96,1.50,0,300.27,345.66,2.2,0.2,0.000,314406.1,314406.1,7761,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732551,56692.00
12/21/2015 16:15,2,0.186,ALERT,211.70,301.77,59.986,1450732503,"201051344000648","219011344069620",23.68,0.50,0,300.27,345.96,4.5,2.4,0.000,308310.4,308310.4,7752,0,0,0,L,1122011218,0,120.42,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732553,56693.00
12/21/2015 16:15,2,0.174,ALERT,211.48,302.68,59.938,1450732503,"201051344000569","219011344069620",22.74,1.50,0,301.17,343.85,4.0,2.0,0.000,315872.2,315872.2,7752,0,0,0,L,1122011218,0,120.20,121.55,0002,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732554,56694.00
12/21/2015 16:15,2,0.158,ALERT,211.48,302.07,59.981,1450732503,"201051344000983","219011344069620",22.76,1.50,0,300.87,344.76,3.6,1.6,0.000,311140.9,311140.9,7760,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732556,56695.00
12/21/2015 16:15,2,0.150,ALERT,211.70,302.37,59.970,1450732503,"201051344001158","219011344069620",23.40,0.00,0,299.97,348.06,3.6,1.5,0.000,306699.8,306699.8,7764,0,0,0,L,1122011218,0,120.65,121.33,0002,0,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732558,56696.00
12/21/2015 16:15,2,0.184,ALERT,212.16,302.68,59.933,1450732503,"201051344000576","219011344069620",22.92,1.50,0,300.87,345.36,4.3,2.2,0.000,308772.5,308772.5,7762,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732560,56697.00
12/21/2015 16:15,2,0.115,ACTIVE,210.57,336.64,59.996,1450732503,"274151322000087","219011344069620",27.43,4.00,0,333.63,342.05,3.2,1.2,0.000,555599.6,555599.6,1642,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450732561,56698.00
12/21/2015 16:30,2,0.119,ACTIVE_NO_POWER,212.38,301.17,59.912,1450733403,"201051344000645","219011344069620",14.85,1.50,0,299.37,303.88,1.8,0.0,0.000,309474.0,309474.0,7760,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733405,56699.00
12/21/2015 16:30,2,0.068,ALERT,210.80,298.77,59.896,1450733403,"274151322000085","219011344069620",22.48,2.00,0,297.26,354.37,1.6,0.0,0.000,582857.0,582857.0,1637,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733406,56700.00
12/21/2015 16:30,2,0.139,ACTIVE,212.61,301.17,59.933,1450733403,"201051344000633","219011344069620",15.33,0.50,0,297.87,303.58,2.1,0.2,0.000,302337.2,302337.2,7766,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733407,56701.00
12/21/2015 16:30,2,0.100,ALERT,211.93,301.17,59.996,1450733403,"201051344000469","219011344069620",30.55,-0.50,0,298.47,304.18,3.1,1.1,0.000,303287.6,303287.6,7777,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450733409,56702.00
12/21/2015 16:30,2,0.164,ALERT,211.03,299.97,59.959,1450733403,"201051344000646","219011344069620",20.08,0.00,0,296.96,339.34,3.4,1.3,0.000,308233.7,308233.7,12409,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733411,56703.00
12/21/2015 16:30,2,0.107,ALERT,210.80,300.27,59.965,1450733403,"274151322000052","219011344069620",23.42,2.50,0,297.87,339.65,2.6,0.6,0.000,590452.8,590452.8,1637,0,0,0,L,1151911521,0,120.42,121.78,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733413,56704.00
12/21/2015 16:30,2,0.137,ALERT,211.25,300.27,59.991,1450733403,"201051344000585","219011344069620",20.40,0.50,0,297.26,338.74,2.9,0.8,0.000,312832.5,312832.5,12413,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733415,56705.00
12/21/2015 16:30,2,0.146,ALERT,211.25,300.27,59.959,1450733403,"201051344001230","219011344069620",19.04,0.50,0,296.66,342.05,2.9,0.8,0.000,311344.1,311344.1,12447,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733417,56706.00
12/21/2015 16:30,2,0.195,ALERT,211.70,300.87,59.907,1450733403,"201051344000582","219011344069620",20.14,0.50,0,298.47,340.55,4.0,1.9,0.000,306174.1,306174.1,12406,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733418,56707.00
12/21/2015 16:30,2,0.219,ALERT,210.80,299.97,59.970,1450733403,"201051344000955","219011344069620",19.82,0.50,0,297.57,340.55,4.4,2.3,0.000,315067.9,315067.9,12408,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733420,56708.00
12/21/2015 16:30,2,0.000,ALERT,210.80,353.77,59.949,1450733403,"274151322000094","219011344069620",41.69,0.50,0,296.06,414.19,0.0,0.0,0.000,476182.6,476182.6,1686,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,217,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1450733422,56709.00
12/21/2015 16:30,2,0.158,ACTIVE,211.70,301.77,59.959,1450733403,"201051344000579","219011344069620",15.55,0.50,0,300.27,304.48,2.5,0.5,0.000,316915.3,316915.3,7760,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733423,56710.00
12/21/2015 16:30,2,0.178,ALERT,211.03,300.27,59.986,1450733403,"201051344000890","219011344069620",22.30,1.00,0,297.87,338.74,4.1,2.0,0.000,313664.8,313664.8,12418,0,0,0,L,1122011218,0,121.33,120.42,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733425,56711.00
12/21/2015 16:30,2,0.193,ALERT,211.25,299.97,59.959,1450733403,"201051344000438","219011344069620",22.90,0.00,0,297.57,339.04,4.5,2.4,0.000,315364.2,315364.2,12410,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733427,56712.00
12/21/2015 16:30,2,0.221,ALERT,211.25,299.07,59.928,1450733403,"201051344000417","219011344069620",21.45,0.50,0,296.96,339.65,4.8,2.7,0.000,309552.0,309552.0,12418,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733429,56713.00
12/21/2015 16:30,2,0.074,ALERT,211.03,300.27,59.938,1450733403,"274151322000083","219011344069620",23.24,2.00,0,297.87,353.77,1.8,0.0,0.000,584898.7,584898.7,1641,0,0,0,L,1151911521,0,120.88,121.78,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733431,56714.00
12/21/2015 16:30,2,0.072,ALERT,211.48,299.67,59.949,1450733403,"274151322000076","219011344069620",23.20,1.50,0,297.57,345.06,1.7,0.0,0.000,621228.6,621228.6,1635,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733433,56715.00
12/21/2015 16:30,2,0.135,ALERT,211.93,302.37,59.954,1450733403,"201051344000868","219011344069620",17.12,0.50,0,299.67,338.74,2.4,0.3,0.000,300985.8,300985.8,7762,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733435,56716.00
12/21/2015 16:30,2,0.057,ALERT,211.03,300.27,59.938,1450733403,"274151322000095","219011344069620",21.67,1.00,0,298.47,338.44,1.3,0.0,0.000,614158.6,614158.6,1637,0,0,0,L,1151911521,0,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733437,56717.00
12/21/2015 16:30,2,0.113,ACTIVE_NO_POWER,211.48,301.17,59.959,1450733403,"201051344000988","219011344069620",12.23,0.50,0,296.96,303.28,1.4,0.0,0.000,301326.0,301326.0,7760,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733438,56718.00
12/21/2015 16:30,2,0.148,ALERT,211.03,298.77,59.981,1450733403,"201051344001025","219011344069620",22.17,0.00,0,296.66,339.65,3.4,1.3,0.000,313374.3,313374.3,12411,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733439,56719.00
12/21/2015 16:30,2,0.100,ALERT,211.70,301.77,59.944,1450733403,"201051344000458","219011344069620",30.71,2.00,0,299.67,304.18,3.1,1.1,0.000,311208.4,311208.4,7767,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1450733441,56720.00
12/21/2015 16:30,2,0.066,ALERT,212.61,301.47,59.954,1450733403,"201051344000853","219011344069620",31.07,0.50,0,299.07,303.88,2.1,0.2,0.000,308067.3,308067.3,7775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1450733443,56721.00
12/21/2015 16:30,2,0.156,ALERT,211.70,299.67,59.981,1450733403,"201051344000685","219011344069620",20.97,0.00,0,297.26,339.34,3.4,1.3,0.000,314984.0,314984.0,12427,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733445,56722.00
12/21/2015 16:30,2,0.146,ALERT,211.03,299.07,59.896,1450733403,"201051344000917","219011344069620",20.97,1.50,0,296.36,340.55,3.1,1.1,0.000,312663.2,312663.2,12439,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733446,56723.00
12/21/2015 16:30,2,0.125,ALERT,211.48,299.67,59.970,1450733403,"201051344001145","219011344069620",19.90,0.00,0,297.57,339.34,2.5,0.5,0.000,315733.6,315733.6,12441,0,0,0,L,1122011218,0,121.33,120.88,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733448,56724.00
12/21/2015 16:30,2,0.180,ALERT,211.25,299.07,59.907,1450733403,"201051344000651","219011344069620",21.11,-0.50,0,296.96,339.04,3.9,1.8,0.000,309835.6,309835.6,12416,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733450,56725.00
12/21/2015 16:30,2,0.061,ALERT,210.57,299.37,59.970,1450733403,"274151322000088","219011344069620",23.06,2.00,0,297.26,343.85,1.4,0.0,0.000,568001.1,568001.1,1637,0,0,0,L,1151911521,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733452,56726.00
12/21/2015 16:30,2,0.006,ALERT,211.48,298.77,59.944,1450733403,"274151322000068","219011344069620",42.54,2.00,0,296.36,420.20,0.0,0.0,0.000,476094.4,476094.4,1686,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450733454,56727.00
12/21/2015 16:30,2,0.129,ALERT,210.57,299.37,59.949,1450733403,"201051344001135","219011344069620",20.71,0.00,0,297.87,338.14,2.7,0.7,0.000,306420.1,306420.1,12404,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733456,56728.00
12/21/2015 16:30,2,0.174,ALERT,211.03,299.37,59.975,1450733403,"201051344001203","219011344069620",20.56,0.50,0,297.57,342.65,3.6,1.6,0.000,312765.2,312765.2,12418,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733458,56729.00
12/21/2015 16:30,2,0.066,ALERT,210.80,299.67,59.954,1450733403,"274151322000054","219011344069620",22.30,2.50,0,297.26,347.16,1.5,0.0,0.000,580132.7,580132.7,1639,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733460,56730.00
12/21/2015 16:30,2,0.123,ACTIVE_NO_POWER,211.93,300.87,59.949,1450733403,"201051344000867","219011344069620",15.96,1.50,0,297.87,337.84,2.0,0.0,0.000,301468.7,301468.7,7754,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733461,56731.00
12/21/2015 16:30,2,0.127,ALERT,211.03,299.37,59.933,1450733403,"201051344001093","219011344069620",32.36,2.00,0,298.47,350.77,4.2,2.1,0.000,310968.3,310968.3,12431,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733463,56732.00
12/21/2015 16:30,2,0.008,ALERT,211.70,301.17,59.949,1450733403,"201051344000900","219011344069620",30.53,0.50,0,298.77,303.28,0.3,0.0,0.000,314406.1,314406.1,7763,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450733465,56733.00
12/21/2015 16:30,2,0.096,ALERT,211.93,300.27,59.917,1450733403,"201051344000648","219011344069620",31.01,0.00,0,298.47,303.58,3.1,1.1,0.000,308310.7,308310.7,7754,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1450733467,56734.00
12/21/2015 16:30,2,0.088,ALERT,211.70,301.77,59.954,1450733403,"201051344000569","219011344069620",31.05,0.50,0,299.97,304.48,2.8,0.7,0.000,315872.4,315872.4,7754,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1450733469,56735.00
12/21/2015 16:30,2,0.066,ALERT,211.70,301.47,59.949,1450733403,"201051344000983","219011344069620",30.73,0.50,0,299.67,304.48,2.1,0.1,0.000,311141.1,311141.1,7762,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1450733470,56736.00
12/21/2015 16:30,2,0.053,ALERT,212.16,301.47,59.954,1450733403,"201051344001158","219011344069620",30.85,-0.50,0,298.77,303.58,1.7,0.0,0.000,306700.0,306700.0,7766,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450733472,56737.00
12/21/2015 16:30,2,0.094,ALERT,212.38,301.77,59.975,1450733403,"201051344000576","219011344069620",30.22,0.50,0,299.37,304.18,2.9,0.9,0.000,308772.8,308772.8,7764,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1450733474,56738.00
12/21/2015 16:30,2,0.076,ALERT,211.03,298.47,59.975,1450733403,"274151322000087","219011344069620",20.77,3.00,0,296.06,338.74,1.6,0.0,0.000,555599.7,555599.7,1643,0,0,0,L,1151911521,0,120.88,121.78,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733476,56739.00
12/21/2015 16:30,2,0.143,ALERT,211.48,301.77,59.975,1450733403,"201051344000594","219011344069620",16.44,0.50,0,298.47,303.28,2.4,0.4,0.000,312395.9,312395.9,7759,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450733478,56740.00
12/21/2015 16:45,2,0.059,ALERT,211.93,300.57,59.986,1450734304,"201051344000645","219011344069620",29.66,1.00,0,298.77,303.58,1.8,0.0,0.000,309474.0,309474.0,7761,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734306,56741.00
12/21/2015 16:45,2,0.020,ALERT,210.35,297.87,59.975,1450734304,"274151322000085","219011344069620",29.46,1.00,0,296.06,301.17,0.0,0.0,0.000,582857.0,582857.0,1639,0,0,0,L,1151911521,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1450734308,56742.00
12/21/2015 16:45,2,0.078,ALERT,212.16,300.27,59.975,1450734304,"201051344000633","219011344069620",29.46,-0.50,0,296.96,303.28,2.4,0.4,0.000,302337.3,302337.3,7767,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734310,56743.00
12/21/2015 16:45,2,0.098,ALERT,211.70,300.27,59.975,1450734304,"201051344000469","219011344069620",28.33,-1.50,0,297.87,303.28,2.9,0.9,0.000,303287.8,303287.8,7779,0,0,0,L,1122011218,0,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734311,56744.00
12/21/2015 16:45,2,0.057,ALERT,210.57,299.37,60.002,1450734304,"201051344000646","219011344069620",30.26,-1.00,0,296.66,301.47,1.8,0.0,0.000,308233.8,308233.8,12411,0,0,0,L,1122011218,0,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1450734313,56745.00
12/21/2015 16:45,2,0.076,ACTIVE_NO_POWER,209.90,297.26,59.965,1450734304,"274151322000052","219011344069620",14.99,1.00,0,295.76,301.47,1.2,0.0,0.000,590452.8,590452.8,1639,0,0,0,L,1151911521,0,119.97,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450734314,56746.00
12/21/2015 16:45,2,0.059,ALERT,211.03,299.67,59.970,1450734304,"201051344000585","219011344069620",30.26,0.00,0,296.66,301.77,1.8,0.0,0.000,312832.5,312832.5,12415,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1450734316,56747.00
12/21/2015 16:45,2,0.066,ALERT,211.03,299.97,59.981,1450734304,"201051344001230","219011344069620",30.12,-0.50,0,297.26,302.07,2.0,0.1,0.000,311344.1,311344.1,12449,0,0,0,L,1122011218,0,121.55,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1450734318,56748.00
12/21/2015 16:45,2,0.084,ALERT,211.25,300.27,59.981,1450734304,"201051344000582","219011344069620",30.83,-0.50,0,297.87,302.37,2.7,0.6,0.000,306174.4,306174.4,12408,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450734320,56749.00
12/21/2015 16:45,2,0.102,ALERT,210.57,299.37,59.928,1450734304,"201051344000955","219011344069620",31.15,-0.50,0,296.96,301.47,3.2,1.2,0.000,315068.2,315068.2,12410,0,0,0,L,1122011218,0,120.65,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1450734322,56750.00
12/21/2015 16:45,2,0.000,ALERT,210.12,297.26,60.007,1450734304,"274151322000094","219011344069620",0.00,-0.50,0,295.76,397.05,0.0,0.0,0.000,476182.6,476182.6,1688,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734323,56751.00
12/21/2015 16:45,2,0.094,ALERT,211.70,301.47,59.975,1450734304,"201051344000579","219011344069620",29.76,0.00,0,299.67,304.48,2.8,0.8,0.000,316915.5,316915.5,7761,0,0,0,L,1122011218,0,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734325,56752.00
12/21/2015 16:45,2,0.111,ALERT,210.57,299.67,59.981,1450734304,"201051344000890","219011344069620",31.01,0.00,0,297.57,302.68,3.5,1.5,0.000,313665.1,313665.1,12420,0,0,0,L,1122011218,0,121.33,119.97,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1450734327,56753.00
12/21/2015 16:45,2,0.102,ALERT,211.03,299.37,60.018,1450734304,"201051344000438","219011344069620",31.17,-1.00,0,297.26,301.77,3.3,1.2,0.000,315364.6,315364.6,12412,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1450734329,56754.00
12/21/2015 16:45,2,0.143,ALERT,211.03,298.47,59.996,1450734304,"201051344000417","219011344069620",30.40,-0.50,0,296.66,301.17,4.5,2.4,0.000,309552.5,309552.5,12420,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1450734331,56755.00
12/21/2015 16:45,2,0.020,ALERT,210.35,298.47,59.981,1450734304,"274151322000083","219011344069620",29.84,1.00,0,296.36,301.47,0.0,0.0,0.000,584898.7,584898.7,1643,0,0,0,L,1151911521,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1450734332,56756.00
12/21/2015 16:45,2,0.018,ALERT,210.80,298.17,59.965,1450734304,"274151322000076","219011344069620",30.93,0.50,0,296.06,301.47,0.0,0.0,0.000,621228.6,621228.6,1637,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1450734335,56757.00
12/21/2015 16:45,2,0.070,ALERT,211.70,301.47,59.970,1450734304,"201051344000868","219011344069620",29.68,-0.50,0,299.37,304.48,2.2,0.2,0.000,300985.9,300985.9,7764,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734337,56758.00
12/21/2015 16:45,2,0.010,ALERT,210.12,299.07,59.986,1450734304,"274151322000095","219011344069620",29.36,0.00,0,297.26,302.07,0.0,0.0,0.000,614158.6,614158.6,1639,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1450734339,56759.00
12/21/2015 16:45,2,0.064,ALERT,211.25,300.57,59.970,1450734304,"201051344000988","219011344069620",29.40,0.00,0,296.36,303.28,1.9,0.0,0.000,301326.0,301326.0,7761,0,0,0,L,1122011218,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734341,56760.00
12/21/2015 16:45,2,0.080,ALERT,210.57,298.47,60.007,1450734304,"201051344001025","219011344069620",27.73,-1.00,0,296.36,302.07,2.2,0.2,0.000,313374.5,313374.5,12413,0,0,0,L,1122011218,0,120.88,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1450734342,56761.00
12/21/2015 16:45,2,0.100,ALERT,211.48,300.87,59.996,1450734304,"201051344000458","219011344069620",28.78,1.50,0,299.07,304.48,2.9,0.9,0.000,311208.7,311208.7,7769,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734344,56762.00
12/21/2015 16:45,2,0.064,ALERT,211.93,300.57,59.975,1450734304,"201051344000853","219011344069620",29.42,-0.50,0,298.77,303.88,2.0,0.0,0.000,308067.3,308067.3,7777,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734346,56763.00
12/21/2015 16:45,2,0.076,ALERT,210.80,298.77,59.965,1450734304,"201051344000685","219011344069620",30.61,-0.50,0,296.96,301.47,2.4,0.4,0.000,314984.1,314984.1,12429,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1450734348,56764.00
12/21/2015 16:45,2,0.062,ALERT,210.57,298.47,59.959,1450734304,"201051344000917","219011344069620",30.69,1.00,0,295.16,300.87,1.9,0.0,0.000,312663.3,312663.3,12441,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1450734350,56765.00
12/21/2015 16:45,2,0.057,ALERT,211.03,299.37,60.012,1450734304,"201051344001145","219011344069620",30.49,-1.00,0,297.26,302.37,1.8,0.0,0.000,315733.6,315733.6,12443,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1450734352,56766.00
12/21/2015 16:45,2,0.090,ALERT,210.80,298.47,59.928,1450734304,"201051344000651","219011344069620",30.18,-1.50,0,296.66,301.17,2.8,0.7,0.000,309835.9,309835.9,12418,0,0,0,L,1122011218,0,121.55,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1450734354,56767.00
12/21/2015 16:45,2,0.006,ALERT,209.67,297.26,59.954,1450734304,"274151322000088","219011344069620",28.05,1.50,0,295.76,300.87,0.0,0.0,0.000,568001.1,568001.1,1639,0,0,0,L,1151911521,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450734356,56768.00
12/21/2015 16:45,2,0.006,ALERT,210.57,296.36,59.954,1450734304,"274151322000068","219011344069620",40.95,1.00,0,295.76,406.37,0.0,0.0,0.000,476094.4,476094.4,1688,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734358,56769.00
12/21/2015 16:45,2,0.057,ALERT,210.35,298.77,59.949,1450734304,"201051344001135","219011344069620",30.55,-1.00,0,296.96,302.07,1.8,0.0,0.000,306420.2,306420.2,12406,0,0,0,L,1122011218,0,120.88,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1450734359,56770.00
12/21/2015 16:45,2,0.088,ALERT,211.03,300.87,59.991,1450734304,"201051344000594","219011344069620",30.22,-0.50,0,298.47,303.88,2.8,0.7,0.000,312396.0,312396.0,7761,0,0,0,L,1122011218,0,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734361,56771.00
12/21/2015 16:45,2,0.014,ALERT,209.90,298.17,59.959,1450734304,"274151322000054","219011344069620",29.44,1.50,0,296.06,301.47,0.0,0.0,0.000,580132.7,580132.7,1641,0,0,0,L,1151911521,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1450734364,56772.00
12/21/2015 16:45,2,0.070,ALERT,211.70,300.27,59.970,1450734304,"201051344000867","219011344069620",28.98,0.50,0,298.17,303.88,2.1,0.1,0.000,301468.7,301468.7,7755,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734366,56773.00
12/21/2015 16:45,2,0.197,ACTIVE,210.57,298.77,59.959,1450734304,"201051344001093","219011344069620",17.10,1.00,0,297.26,329.43,3.4,1.4,0.000,310968.9,310968.9,12433,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450734367,56774.00
12/21/2015 16:45,2,0.008,ALERT,211.48,300.87,59.938,1450734304,"201051344000900","219011344069620",28.33,0.00,0,298.17,303.28,0.2,0.0,0.000,314406.1,314406.1,7765,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734369,56775.00
12/21/2015 16:45,2,0.094,ALERT,211.70,300.27,59.981,1450734304,"201051344000648","219011344069620",29.36,-1.00,0,297.87,303.58,2.8,0.8,0.000,308310.9,308310.9,7756,0,0,0,L,1122011218,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734370,56776.00
12/21/2015 16:45,2,0.086,ALERT,211.48,301.17,59.975,1450734304,"201051344000569","219011344069620",29.36,0.00,0,299.37,304.48,2.6,0.6,0.000,315872.6,315872.6,7756,0,0,0,L,1122011218,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734372,56777.00
12/21/2015 16:45,2,0.062,ALERT,211.48,301.17,59.938,1450734304,"201051344000983","219011344069620",28.65,0.00,0,299.07,303.88,1.9,0.0,0.000,311141.1,311141.1,7764,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734374,56778.00
12/21/2015 16:45,2,0.055,ALERT,211.48,300.87,59.970,1450734304,"201051344001158","219011344069620",29.06,-1.00,0,298.17,303.28,1.6,0.0,0.000,306700.0,306700.0,7768,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734376,56779.00
12/21/2015 16:45,2,0.098,ALERT,211.93,301.17,59.975,1450734304,"201051344000576","219011344069620",27.83,0.00,0,298.77,303.88,2.8,0.8,0.000,308773.0,308773.0,7766,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450734378,56780.00
12/21/2015 16:45,2,0.029,ALERT,210.12,296.96,59.975,1450734304,"274151322000087","219011344069620",28.13,2.00,0,295.16,300.57,0.0,0.0,0.000,555599.7,555599.7,1645,0,0,0,L,1151911521,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1450734379,56781.00
12/21/2015 16:45,2,0.066,ALERT,210.57,298.77,59.981,1450734304,"201051344001203","219011344069620",30.83,0.00,0,296.96,302.07,2.1,0.1,0.000,312765.3,312765.3,12421,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450734381,56782.00
12/21/2015 17:00,2,0.000,ALERT,211.93,301.47,60.012,1450735203,"201051344000645","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,309474.0,309474.0,7763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1450735205,56783.00
12/21/2015 17:00,2,0.000,ALERT,210.57,297.87,60.028,1450735203,"274151322000085","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,582857.0,582857.0,1641,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1450735207,56784.00
12/21/2015 17:00,2,0.000,ALERT,211.93,301.47,60.012,1450735203,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,302337.3,302337.3,7769,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1450735209,56785.00
12/21/2015 17:00,2,0.000,ALERT,211.48,301.77,59.970,1450735203,"201051344000469","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,303287.9,303287.9,7781,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1450735211,56786.00
12/21/2015 17:00,2,0.000,ALERT,210.35,299.07,60.007,1450735203,"201051344000646","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,308233.8,308233.8,12413,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735213,56787.00
12/21/2015 17:00,2,0.000,ALERT,209.90,298.17,60.007,1450735203,"274151322000052","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,590452.8,590452.8,1640,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735214,56788.00
12/21/2015 17:00,2,0.000,ALERT,210.57,299.07,60.012,1450735203,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,312832.5,312832.5,12417,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735216,56789.00
12/21/2015 17:00,2,0.000,ALERT,210.57,299.67,60.018,1450735203,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,311344.1,311344.1,12451,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735218,56790.00
12/21/2015 17:00,2,0.000,ALERT,211.03,299.97,60.012,1450735203,"201051344000582","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,306174.5,306174.5,12410,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735220,56791.00
12/21/2015 17:00,2,0.000,ALERT,210.12,298.77,60.018,1450735203,"201051344000955","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,315068.5,315068.5,12412,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735221,56792.00
12/21/2015 17:00,2,0.000,ALERT,210.35,297.87,60.023,1450735203,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,476182.6,476182.6,1690,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450735223,56793.00
12/21/2015 17:00,2,0.000,ALERT,211.48,302.07,60.007,1450735203,"201051344000579","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,316915.6,316915.6,7763,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1450735225,56794.00
12/21/2015 17:00,2,0.000,ALERT,210.35,299.07,60.012,1450735203,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,313665.4,313665.4,12422,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735227,56795.00
12/21/2015 17:00,2,0.000,ALERT,210.57,299.07,60.018,1450735203,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,315364.8,315364.8,12414,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735229,56796.00
12/21/2015 17:00,2,0.000,ALERT,210.80,298.47,60.034,1450735203,"201051344000417","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,309553.0,309553.0,12422,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735230,56797.00
12/21/2015 17:00,2,0.000,ALERT,210.35,298.17,60.007,1450735203,"274151322000083","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,584898.7,584898.7,1645,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735232,56798.00
12/21/2015 17:00,2,0.000,ALERT,210.80,298.47,60.018,1450735203,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,621228.6,621228.6,1639,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735234,56799.00
12/21/2015 17:00,2,0.000,ALERT,211.25,301.77,60.012,1450735203,"201051344000868","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,300985.9,300985.9,7766,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1450735236,56800.00
12/21/2015 17:00,2,0.000,ALERT,210.12,299.07,60.023,1450735203,"274151322000095","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,614158.6,614158.6,1641,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1450735238,56801.00
12/21/2015 17:00,2,0.000,ALERT,211.25,301.17,60.034,1450735203,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,301326.0,301326.0,7763,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1450735240,56802.00
12/21/2015 17:00,2,0.000,ALERT,210.12,298.17,60.012,1450735203,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,313374.5,313374.5,12415,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735241,56803.00
12/21/2015 17:00,2,0.000,ALERT,211.48,301.17,60.018,1450735203,"201051344000458","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,311208.7,311208.7,7771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450735243,56804.00
12/21/2015 17:00,2,0.000,ALERT,211.93,301.17,60.007,1450735203,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,308067.3,308067.3,7779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1450735245,56805.00
12/21/2015 17:00,2,0.000,ALERT,210.80,298.77,60.012,1450735203,"201051344000685","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,314984.2,314984.2,12431,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735247,56806.00
12/21/2015 17:00,2,0.000,ALERT,210.57,298.47,60.002,1450735203,"201051344000917","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,312663.3,312663.3,12443,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735249,56807.00
12/21/2015 17:00,2,0.000,ALERT,210.80,299.07,60.002,1450735203,"201051344001145","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,315733.6,315733.6,12445,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735250,56808.00
12/21/2015 17:00,2,0.000,ALERT,210.57,298.17,60.039,1450735203,"201051344000651","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,309836.0,309836.0,12420,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735252,56809.00
12/21/2015 17:00,2,0.000,ALERT,209.90,298.17,60.034,1450735203,"274151322000088","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,568001.1,568001.1,1641,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735254,56810.00
12/21/2015 17:00,2,0.000,ALERT,210.80,296.96,60.028,1450735203,"274151322000068","219011344069620",0.00,0.50,0,295.16,391.94,0.0,0.0,0.000,476094.4,476094.4,1690,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1450735256,56811.00
12/21/2015 17:00,2,0.000,ALERT,210.12,298.77,60.023,1450735203,"201051344001135","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,306420.2,306420.2,12408,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735258,56812.00
12/21/2015 17:00,2,0.000,ALERT,211.03,301.77,60.012,1450735203,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,312396.1,312396.1,7763,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1450735260,56813.00
12/21/2015 17:00,2,0.000,ALERT,210.35,298.47,60.028,1450735203,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,312765.4,312765.4,12423,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735262,56814.00
12/21/2015 17:00,2,0.000,ALERT,209.90,297.87,60.012,1450735203,"274151322000054","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,580132.7,580132.7,1643,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735264,56815.00
12/21/2015 17:00,2,0.000,ALERT,211.70,300.87,60.023,1450735203,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,301468.7,301468.7,7757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1450735266,56816.00
12/21/2015 17:00,2,0.133,ALERT,210.57,298.77,59.981,1450735203,"201051344001093","219011344069620",27.49,0.50,0,296.96,300.57,3.7,1.7,0.000,310969.3,310969.3,12434,0,0,0,L,1122011218,0,120.88,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450735267,56817.00
12/21/2015 17:00,2,0.000,ALERT,211.25,301.47,60.028,1450735203,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,314406.1,314406.1,7767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450735269,56818.00
12/21/2015 17:00,2,0.000,ALERT,211.70,300.57,60.034,1450735203,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,308311.0,308311.0,7758,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1450735271,56819.00
12/21/2015 17:00,2,0.000,ALERT,211.48,301.77,60.039,1450735203,"201051344000569","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,315872.6,315872.6,7758,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450735273,56820.00
12/21/2015 17:00,2,0.000,ALERT,211.48,301.17,60.034,1450735203,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,311141.1,311141.1,7766,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1450735274,56821.00
12/21/2015 17:00,2,0.000,ALERT,211.48,301.17,60.028,1450735203,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,306700.0,306700.0,7770,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1450735276,56822.00
12/21/2015 17:00,2,0.000,ALERT,211.93,301.77,60.028,1450735203,"201051344000576","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,308773.0,308773.0,7768,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1450735278,56823.00
12/21/2015 17:00,2,0.000,ALERT,210.35,296.66,60.023,1450735203,"274151322000087","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,555599.7,555599.7,1647,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1450735280,56824.00
12/21/2015 17:15,2,0.000,ALERT,211.48,300.27,59.959,1450736103,"201051344000645","219011344069620",0.00,-0.50,0,287.35,305.68,0.0,0.0,0.000,309474.0,309474.0,7765,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736105,56825.00
12/21/2015 17:15,2,0.000,ALERT,209.90,296.96,59.954,1450736103,"274151322000085","219011344069620",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,582857.0,582857.0,1643,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736107,56826.00
12/21/2015 17:15,2,0.000,ALERT,211.70,300.57,59.970,1450736103,"201051344000633","219011344069620",0.00,-1.00,0,286.14,304.78,0.0,0.0,0.000,302337.3,302337.3,7771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736109,56827.00
12/21/2015 17:15,2,0.000,ALERT,211.25,300.57,59.944,1450736103,"201051344000469","219011344069620",0.00,-2.00,0,286.74,304.78,0.0,0.0,0.000,303287.9,303287.9,7783,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736111,56828.00
12/21/2015 17:15,2,0.000,ALERT,210.12,299.07,59.981,1450736103,"201051344000646","219011344069620",0.00,-1.50,0,284.94,300.27,0.0,0.0,0.000,308233.8,308233.8,12415,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736112,56829.00
12/21/2015 17:15,2,0.000,ALERT,209.22,296.36,59.933,1450736103,"274151322000052","219011344069620",0.00,-0.50,0,284.34,300.27,0.0,0.0,0.000,590452.8,590452.8,1642,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736114,56830.00
12/21/2015 17:15,2,0.000,ALERT,210.35,299.07,59.975,1450736103,"201051344000585","219011344069620",0.00,-1.00,0,284.94,300.87,0.0,0.0,0.000,312832.5,312832.5,12419,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736116,56831.00
12/21/2015 17:15,2,0.000,ALERT,210.35,299.37,59.965,1450736103,"201051344001230","219011344069620",0.00,-1.00,0,285.54,301.17,0.0,0.0,0.000,311344.1,311344.1,12453,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736118,56832.00
12/21/2015 17:15,2,0.000,ALERT,210.80,300.27,59.959,1450736103,"201051344000582","219011344069620",0.00,-1.50,0,286.14,301.47,0.0,0.0,0.000,306174.5,306174.5,12412,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736120,56833.00
12/21/2015 17:15,2,0.000,ALERT,209.67,298.77,60.018,1450736103,"201051344000955","219011344069620",0.00,-1.00,0,285.24,300.57,0.0,0.0,0.000,315068.5,315068.5,12414,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736121,56834.00
12/21/2015 17:15,2,0.000,ALERT,209.90,296.66,59.965,1450736103,"274151322000094","219011344069620",0.00,-1.50,0,284.04,298.77,0.0,0.0,0.000,476182.6,476182.6,1692,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736123,56835.00
12/21/2015 17:15,2,0.000,ALERT,211.03,301.47,59.970,1450736103,"201051344000579","219011344069620",0.00,-1.00,0,287.95,306.28,0.0,0.0,0.000,316915.6,316915.6,7765,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736125,56836.00
