ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 17:15,2,0.000,ALERT,210.12,299.67,59.981,1450736103,"201051344000890","219011344069620",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,313665.4,313665.4,12424,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736127,56837.00
12/21/2015 17:15,2,0.000,ALERT,210.35,299.07,59.970,1450736103,"201051344000438","219011344069620",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,315364.8,315364.8,12416,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736129,56838.00
12/21/2015 17:15,2,0.000,ALERT,210.57,298.77,59.965,1450736103,"201051344000417","219011344069620",0.00,-1.00,0,284.94,300.27,0.0,0.0,0.000,309553.0,309553.0,12424,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736130,56839.00
12/21/2015 17:15,2,0.000,ALERT,209.90,297.57,59.986,1450736103,"274151322000083","219011344069620",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,584898.7,584898.7,1647,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736132,56840.00
12/21/2015 17:15,2,0.000,ALERT,210.35,296.96,59.981,1450736103,"274151322000076","219011344069620",0.00,-0.50,0,284.64,299.97,0.0,0.0,0.000,621228.6,621228.6,1641,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736134,56841.00
12/21/2015 17:15,2,0.000,ALERT,211.03,301.47,59.991,1450736103,"201051344000868","219011344069620",0.00,-1.00,0,287.95,306.58,0.0,0.0,0.000,300985.9,300985.9,7768,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736136,56842.00
12/21/2015 17:15,2,0.000,ALERT,209.67,297.87,59.986,1450736103,"274151322000095","219011344069620",0.00,-1.00,0,285.54,300.57,0.0,0.0,0.000,614158.6,614158.6,1643,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736138,56843.00
12/21/2015 17:15,2,0.000,ALERT,210.80,300.27,59.991,1450736103,"201051344000988","219011344069620",0.00,-1.00,0,285.24,304.78,0.0,0.0,0.000,301326.0,301326.0,7765,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736140,56844.00
12/21/2015 17:15,2,0.000,ALERT,210.12,298.17,60.002,1450736103,"201051344001025","219011344069620",0.00,-1.50,0,284.94,300.87,0.0,0.0,0.000,313374.5,313374.5,12417,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736142,56845.00
12/21/2015 17:15,2,0.000,ALERT,210.80,300.57,59.996,1450736103,"201051344000458","219011344069620",0.00,0.50,0,287.35,306.28,0.0,0.0,0.000,311208.7,311208.7,7773,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736144,56846.00
12/21/2015 17:15,2,0.000,ALERT,211.48,300.57,60.002,1450736103,"201051344000853","219011344069620",0.00,-1.00,0,287.35,305.68,0.0,0.0,0.000,308067.3,308067.3,7781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736145,56847.00
12/21/2015 17:15,2,0.000,ALERT,210.57,298.77,59.996,1450736103,"201051344000685","219011344069620",0.00,-1.00,0,285.24,300.57,0.0,0.0,0.000,314984.2,314984.2,12433,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736147,56848.00
12/21/2015 17:15,2,0.000,ALERT,210.12,298.17,59.954,1450736103,"201051344000917","219011344069620",0.00,0.00,0,284.34,299.97,0.0,0.0,0.000,312663.3,312663.3,12445,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736149,56849.00
12/21/2015 17:15,2,0.000,ALERT,210.35,299.07,60.018,1450736103,"201051344001145","219011344069620",0.00,-1.50,0,285.84,301.17,0.0,0.0,0.000,315733.6,315733.6,12447,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736151,56850.00
12/21/2015 17:15,2,0.000,ALERT,209.90,297.87,60.002,1450736103,"201051344000651","219011344069620",0.00,-2.00,0,284.94,299.97,0.0,0.0,0.000,309836.0,309836.0,12422,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736153,56851.00
12/21/2015 17:15,2,0.000,ALERT,208.99,296.06,59.975,1450736103,"274151322000088","219011344069620",0.00,0.50,0,284.04,299.37,0.0,0.0,0.000,568001.1,568001.1,1643,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736154,56852.00
12/21/2015 17:15,2,0.000,ALERT,210.35,296.36,59.975,1450736103,"274151322000068","219011344069620",0.00,0.00,0,283.74,298.77,0.0,0.0,0.000,476094.4,476094.4,1692,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736156,56853.00
12/21/2015 17:15,2,0.000,ALERT,209.90,298.77,59.970,1450736103,"201051344001135","219011344069620",0.00,-1.50,0,285.54,300.87,0.0,0.0,0.000,306420.2,306420.2,12410,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736158,56854.00
12/21/2015 17:15,2,0.000,ALERT,210.35,301.17,59.981,1450736103,"201051344000594","219011344069620",0.00,-1.00,0,287.65,305.38,0.0,0.0,0.000,312396.1,312396.1,7765,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736160,56855.00
12/21/2015 17:15,2,0.000,ALERT,210.12,297.87,60.012,1450736103,"201051344001203","219011344069620",0.00,-1.00,0,284.94,302.07,0.0,0.0,0.000,312765.4,312765.4,12425,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736162,56856.00
12/21/2015 17:15,2,0.000,ALERT,209.44,296.66,59.970,1450736103,"274151322000054","219011344069620",0.00,0.50,0,284.34,299.97,0.0,0.0,0.000,580132.7,580132.7,1645,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736163,56857.00
12/21/2015 17:15,2,0.000,ALERT,211.03,299.97,59.986,1450736103,"201051344000867","219011344069620",0.00,0.00,0,287.05,305.98,0.0,0.0,0.000,301468.7,301468.7,7759,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736165,56858.00
12/21/2015 17:15,2,0.000,ALERT,210.12,298.47,59.981,1450736103,"201051344001093","219011344069620",0.00,0.00,0,285.24,300.27,0.0,0.0,0.000,310969.3,310969.3,12436,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1450736167,56859.00
12/21/2015 17:15,2,0.000,ALERT,210.57,300.27,59.981,1450736103,"201051344000900","219011344069620",0.00,-1.00,0,287.35,304.78,0.0,0.0,0.000,314406.1,314406.1,7769,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736169,56860.00
12/21/2015 17:15,2,0.000,ALERT,211.03,299.37,59.965,1450736103,"201051344000648","219011344069620",0.00,-1.50,0,286.74,305.68,0.0,0.0,0.000,308311.0,308311.0,7760,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736171,56861.00
12/21/2015 17:15,2,0.000,ALERT,211.03,301.17,60.018,1450736103,"201051344000569","219011344069620",0.00,-1.00,0,287.95,306.58,0.0,0.0,0.000,315872.6,315872.6,7760,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450736172,56862.00
12/21/2015 17:15,2,0.000,ALERT,210.80,300.57,59.970,1450736103,"201051344000983","219011344069620",0.00,-0.50,0,287.65,305.98,0.0,0.0,0.000,311141.1,311141.1,7768,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736174,56863.00
12/21/2015 17:15,2,0.000,ALERT,211.03,300.27,59.975,1450736103,"201051344001158","219011344069620",0.00,-2.00,0,287.35,304.78,0.0,0.0,0.000,306700.0,306700.0,7772,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736176,56864.00
12/21/2015 17:15,2,0.000,ALERT,211.48,301.17,59.996,1450736103,"201051344000576","219011344069620",0.00,-1.00,0,287.95,305.68,0.0,0.0,0.000,308773.0,308773.0,7770,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736178,56865.00
12/21/2015 17:15,2,0.000,ALERT,209.90,296.66,59.959,1450736103,"274151322000087","219011344069620",0.00,1.00,0,283.44,298.77,0.0,0.0,0.000,555599.7,555599.7,1649,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450736179,56866.00
12/21/2015 17:30,2,0.000,ALERT,211.25,299.97,59.938,1450737003,"201051344000645","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,309474.0,309474.0,7767,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737005,56867.00
12/21/2015 17:30,2,0.000,ALERT,209.67,296.66,59.912,1450737003,"274151322000085","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,582857.0,582857.0,1645,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737007,56868.00
12/21/2015 17:30,2,0.000,ALERT,211.48,299.67,59.917,1450737003,"201051344000633","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,302337.3,302337.3,7773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737008,56869.00
12/21/2015 17:30,2,0.000,ALERT,210.80,299.67,59.949,1450737003,"201051344000469","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,303287.9,303287.9,7785,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737010,56870.00
12/21/2015 17:30,2,0.000,ALERT,210.12,299.07,59.938,1450737003,"201051344000646","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,308233.8,308233.8,12417,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737012,56871.00
12/21/2015 17:30,2,0.000,ALERT,209.44,297.57,59.954,1450737003,"274151322000052","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,590452.8,590452.8,1644,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737014,56872.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.37,59.991,1450737003,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,312832.5,312832.5,12421,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737016,56873.00
12/21/2015 17:30,2,0.000,ALERT,210.12,299.37,59.965,1450737003,"201051344001230","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,311344.1,311344.1,12455,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737017,56874.00
12/21/2015 17:30,2,0.000,ALERT,211.03,299.97,59.965,1450737003,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,306174.5,306174.5,12414,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737019,56875.00
12/21/2015 17:30,2,0.000,ALERT,210.12,299.07,59.954,1450737003,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,315068.5,315068.5,12416,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737021,56876.00
12/21/2015 17:30,2,0.000,ALERT,209.44,295.46,59.954,1450737003,"274151322000094","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,476182.6,476182.6,1694,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737023,56877.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.67,59.970,1450737003,"201051344000579","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,316915.6,316915.6,7767,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737025,56878.00
12/21/2015 17:30,2,0.000,ALERT,210.12,299.37,59.954,1450737003,"201051344000890","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,313665.4,313665.4,12426,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737026,56879.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.37,59.954,1450737003,"201051344000438","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,315364.8,315364.8,12418,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737028,56880.00
12/21/2015 17:30,2,0.000,ALERT,210.57,298.47,59.949,1450737003,"201051344000417","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,309553.0,309553.0,12426,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737030,56881.00
12/21/2015 17:30,2,0.000,ALERT,209.67,296.66,59.938,1450737003,"274151322000083","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,584898.7,584898.7,1649,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737032,56882.00
12/21/2015 17:30,2,0.000,ALERT,210.35,296.96,59.949,1450737003,"274151322000076","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,621228.6,621228.6,1643,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737034,56883.00
12/21/2015 17:30,2,0.000,ALERT,210.80,299.97,59.949,1450737003,"201051344000868","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,300985.9,300985.9,7770,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737036,56884.00
12/21/2015 17:30,2,0.000,ALERT,209.67,297.57,59.981,1450737003,"274151322000095","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,614158.6,614158.6,1645,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737037,56885.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.07,59.949,1450737003,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,301326.0,301326.0,7767,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737039,56886.00
12/21/2015 17:30,2,0.000,ALERT,210.12,298.17,59.949,1450737003,"201051344001025","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,313374.5,313374.5,12419,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737041,56887.00
12/21/2015 17:30,2,0.000,ALERT,210.35,299.07,59.944,1450737003,"201051344000458","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,311208.7,311208.7,7775,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737043,56888.00
12/21/2015 17:30,2,0.000,ALERT,211.25,299.37,59.944,1450737003,"201051344000853","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,308067.3,308067.3,7783,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737045,56889.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.07,59.933,1450737003,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,314984.2,314984.2,12435,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737047,56890.00
12/21/2015 17:30,2,0.000,ALERT,210.35,298.17,59.949,1450737003,"201051344000917","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,312663.3,312663.3,12447,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737048,56891.00
12/21/2015 17:30,2,0.000,ALERT,210.80,299.37,59.949,1450737003,"201051344001145","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,315733.6,315733.6,12449,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737050,56892.00
12/21/2015 17:30,2,0.000,ALERT,210.35,298.47,59.949,1450737003,"201051344000651","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,309836.0,309836.0,12424,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737052,56893.00
12/21/2015 17:30,2,0.000,ALERT,209.22,296.06,59.917,1450737003,"274151322000088","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,568001.1,568001.1,1645,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737054,56894.00
12/21/2015 17:30,2,0.000,ALERT,210.35,296.06,59.933,1450737003,"274151322000068","219011344069620",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,476094.4,476094.4,1694,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737056,56895.00
12/21/2015 17:30,2,0.000,ALERT,210.12,299.07,59.912,1450737003,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,306420.2,306420.2,12412,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737058,56896.00
12/21/2015 17:30,2,0.000,ALERT,210.35,299.97,59.901,1450737003,"201051344000594","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,312396.1,312396.1,7767,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737059,56897.00
12/21/2015 17:30,2,0.000,ALERT,210.35,298.47,59.938,1450737003,"201051344001203","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,312765.4,312765.4,12427,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737061,56898.00
12/21/2015 17:30,2,0.000,ALERT,209.67,296.66,59.938,1450737003,"274151322000054","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,580132.7,580132.7,1647,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737063,56899.00
12/21/2015 17:30,2,0.000,ALERT,211.03,298.77,59.949,1450737003,"201051344000867","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,301468.7,301468.7,7761,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737065,56900.00
12/21/2015 17:30,2,0.000,ALERT,210.35,299.07,59.975,1450737003,"201051344001093","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,310969.3,310969.3,12438,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737066,56901.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.37,59.949,1450737003,"201051344000900","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,314406.1,314406.1,7771,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737068,56902.00
12/21/2015 17:30,2,0.000,ALERT,211.03,299.37,59.949,1450737003,"201051344000648","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,308311.0,308311.0,7762,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737070,56903.00
12/21/2015 17:30,2,0.000,ALERT,210.80,300.27,59.949,1450737003,"201051344000569","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,315872.6,315872.6,7762,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737072,56904.00
12/21/2015 17:30,2,0.000,ALERT,210.57,299.67,59.949,1450737003,"201051344000983","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,311141.1,311141.1,7770,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737074,56905.00
12/21/2015 17:30,2,0.000,ALERT,210.80,299.37,60.007,1450737003,"201051344001158","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,306700.0,306700.0,7774,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737075,56906.00
12/21/2015 17:30,2,0.000,ALERT,211.25,300.27,59.954,1450737003,"201051344000576","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,308773.0,308773.0,7772,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737077,56907.00
12/21/2015 17:30,2,0.000,ALERT,209.90,295.46,59.965,1450737003,"274151322000087","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,555599.7,555599.7,1651,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737079,56908.00
12/21/2015 17:45,2,0.000,ALERT,211.03,299.97,59.949,1450737903,"201051344000645","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,309474.0,309474.0,7769,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737905,56909.00
12/21/2015 17:45,2,0.000,ALERT,209.22,296.36,59.959,1450737903,"274151322000085","219011344069620",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,582857.0,582857.0,1647,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737907,56910.00
12/21/2015 17:45,2,0.000,ALERT,211.25,299.67,59.959,1450737903,"201051344000633","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,302337.3,302337.3,7775,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737908,56911.00
12/21/2015 17:45,2,0.000,ALERT,210.57,299.67,59.959,1450737903,"201051344000469","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,303287.9,303287.9,7787,0,0,0,L,1122011218,0,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737910,56912.00
12/21/2015 17:45,2,0.000,ALERT,210.12,299.07,59.965,1450737903,"201051344000646","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,308233.8,308233.8,12419,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737912,56913.00
12/21/2015 17:45,2,0.000,ALERT,208.77,296.36,59.991,1450737903,"274151322000052","219011344069620",0.00,-1.00,0,293.36,299.37,0.0,0.0,0.000,590452.8,590452.8,1646,0,0,0,L,1151911521,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737914,56914.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.37,59.975,1450737903,"201051344000585","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,312832.5,312832.5,12423,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737916,56915.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.67,59.975,1450737903,"201051344001230","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,311344.1,311344.1,12457,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737918,56916.00
12/21/2015 17:45,2,0.000,ALERT,211.03,300.27,60.002,1450737903,"201051344000582","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,306174.5,306174.5,12416,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737919,56917.00
12/21/2015 17:45,2,0.000,ALERT,209.90,299.37,59.981,1450737903,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,315068.5,315068.5,12418,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737921,56918.00
12/21/2015 17:45,2,0.000,ALERT,208.99,295.46,59.965,1450737903,"274151322000094","219011344069620",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,476182.6,476182.6,1696,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737923,56919.00
12/21/2015 17:45,2,0.000,ALERT,210.57,300.27,59.981,1450737903,"201051344000579","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,316915.6,316915.6,7769,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737925,56920.00
12/21/2015 17:45,2,0.000,ALERT,210.12,299.67,59.970,1450737903,"201051344000890","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,313665.4,313665.4,12428,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737926,56921.00
12/21/2015 17:45,2,0.000,ALERT,210.35,298.47,59.965,1450737903,"201051344000438","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,315364.8,315364.8,12420,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737928,56922.00
12/21/2015 17:45,2,0.000,ALERT,210.57,298.47,59.944,1450737903,"201051344000417","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,309553.0,309553.0,12428,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737930,56923.00
12/21/2015 17:45,2,0.000,ALERT,208.99,295.76,59.928,1450737903,"274151322000083","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,584898.7,584898.7,1651,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737932,56924.00
12/21/2015 17:45,2,0.000,ALERT,209.44,296.06,59.959,1450737903,"274151322000076","219011344069620",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,621228.6,621228.6,1645,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737934,56925.00
12/21/2015 17:45,2,0.000,ALERT,210.57,300.27,59.965,1450737903,"201051344000868","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,300985.9,300985.9,7772,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737936,56926.00
12/21/2015 17:45,2,0.000,ALERT,209.44,297.57,59.954,1450737903,"274151322000095","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,614158.6,614158.6,1647,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737937,56927.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.37,59.965,1450737903,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.17,0.0,0.0,0.000,301326.0,301326.0,7769,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737939,56928.00
12/21/2015 17:45,2,0.000,ALERT,210.12,298.17,59.959,1450737903,"201051344001025","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,313374.5,313374.5,12421,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737941,56929.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.67,59.922,1450737903,"201051344000458","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,311208.7,311208.7,7777,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737943,56930.00
12/21/2015 17:45,2,0.000,ALERT,211.25,299.67,59.944,1450737903,"201051344000853","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,308067.3,308067.3,7785,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737945,56931.00
12/21/2015 17:45,2,0.000,ALERT,210.80,298.77,59.949,1450737903,"201051344000685","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,314984.2,314984.2,12437,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737946,56932.00
12/21/2015 17:45,2,0.000,ALERT,210.57,298.47,59.949,1450737903,"201051344000917","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,312663.3,312663.3,12449,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737948,56933.00
12/21/2015 17:45,2,0.000,ALERT,210.80,299.37,59.975,1450737903,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,315733.6,315733.6,12451,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737950,56934.00
12/21/2015 17:45,2,0.000,ALERT,210.35,298.17,59.938,1450737903,"201051344000651","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,309836.0,309836.0,12426,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737952,56935.00
12/21/2015 17:45,2,0.000,ALERT,209.22,296.36,59.954,1450737903,"274151322000088","219011344069620",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,568001.1,568001.1,1647,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737954,56936.00
12/21/2015 17:45,2,0.000,ALERT,210.35,296.06,59.944,1450737903,"274151322000068","219011344069620",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,476094.4,476094.4,1696,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737956,56937.00
12/21/2015 17:45,2,0.000,ALERT,209.90,298.77,59.949,1450737903,"201051344001135","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,306420.2,306420.2,12414,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737958,56938.00
12/21/2015 17:45,2,0.000,ALERT,210.12,299.97,59.954,1450737903,"201051344000594","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,312396.1,312396.1,7769,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737959,56939.00
12/21/2015 17:45,2,0.000,ALERT,210.35,298.77,59.959,1450737903,"201051344001203","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,312765.4,312765.4,12429,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737961,56940.00
12/21/2015 17:45,2,0.000,ALERT,209.22,296.66,59.938,1450737903,"274151322000054","219011344069620",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,580132.7,580132.7,1649,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737963,56941.00
12/21/2015 17:45,2,0.000,ALERT,210.57,298.77,59.954,1450737903,"201051344000867","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,301468.7,301468.7,7763,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737965,56942.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.07,59.975,1450737903,"201051344001093","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,310969.3,310969.3,12440,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737966,56943.00
12/21/2015 17:45,2,0.000,ALERT,210.12,299.07,59.938,1450737903,"201051344000900","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,314406.1,314406.1,7773,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737968,56944.00
12/21/2015 17:45,2,0.000,ALERT,210.35,298.17,59.949,1450737903,"201051344000648","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,308311.0,308311.0,7764,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737970,56945.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.97,59.965,1450737903,"201051344000569","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,315872.6,315872.6,7764,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737972,56946.00
12/21/2015 17:45,2,0.000,ALERT,210.35,299.37,59.907,1450737903,"201051344000983","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,311141.1,311141.1,7772,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450737974,56947.00
12/21/2015 17:45,2,0.000,ALERT,210.57,299.37,59.986,1450737903,"201051344001158","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,306700.0,306700.0,7776,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737975,56948.00
12/21/2015 17:45,2,0.000,ALERT,210.80,299.67,59.949,1450737903,"201051344000576","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,308773.0,308773.0,7774,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737977,56949.00
12/21/2015 17:45,2,0.000,ALERT,209.44,295.16,59.938,1450737903,"274151322000087","219011344069620",0.00,0.00,0,292.46,298.17,0.0,0.0,0.000,555599.7,555599.7,1653,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450737979,56950.00
12/21/2015 18:00,2,0.000,ALERT,211.48,300.27,59.949,1450738803,"201051344000645","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,309474.0,309474.0,7771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738805,56951.00
12/21/2015 18:00,2,0.000,ALERT,210.12,297.57,59.959,1450738803,"274151322000085","219011344069620",0.00,-1.00,0,294.26,301.77,0.0,0.0,0.000,582857.0,582857.0,1649,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738807,56952.00
12/21/2015 18:00,2,0.000,ALERT,211.48,299.97,59.949,1450738803,"201051344000633","219011344069620",0.00,-1.50,0,295.16,301.47,0.0,0.0,0.000,302337.3,302337.3,7777,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738809,56953.00
12/21/2015 18:00,2,0.000,ALERT,211.03,300.27,59.938,1450738803,"201051344000469","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,303287.9,303287.9,7789,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738811,56954.00
12/21/2015 18:00,2,0.000,ALERT,210.57,299.67,59.954,1450738803,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,308233.8,308233.8,12421,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738813,56955.00
12/21/2015 18:00,2,0.000,ALERT,209.90,296.96,59.954,1450738803,"274151322000052","219011344069620",0.00,-1.50,0,293.96,302.37,0.0,0.0,0.000,590452.8,590452.8,1648,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738815,56956.00
12/21/2015 18:00,2,0.000,ALERT,210.80,299.67,59.944,1450738803,"201051344000585","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,312832.5,312832.5,12425,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738816,56957.00
12/21/2015 18:00,2,0.000,ALERT,210.80,300.27,59.933,1450738803,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,311344.1,311344.1,12459,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738818,56958.00
12/21/2015 18:00,2,0.000,ALERT,211.25,300.57,59.949,1450738803,"201051344000582","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,306174.5,306174.5,12418,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738820,56959.00
12/21/2015 18:00,2,0.000,ALERT,210.35,299.67,59.938,1450738803,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,315068.5,315068.5,12420,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738822,56960.00
12/21/2015 18:00,2,0.000,ALERT,210.35,296.96,59.959,1450738803,"274151322000094","219011344069620",0.00,-2.00,0,293.66,301.17,0.0,0.0,0.000,476182.6,476182.6,1698,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738824,56961.00
12/21/2015 18:00,2,0.000,ALERT,211.03,301.17,59.912,1450738803,"201051344000579","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,316915.6,316915.6,7771,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738826,56962.00
12/21/2015 18:00,2,0.000,ALERT,210.57,299.37,59.965,1450738803,"201051344000890","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,313665.4,313665.4,12430,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738827,56963.00
12/21/2015 18:00,2,0.000,ALERT,210.80,299.07,59.965,1450738803,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,315364.8,315364.8,12422,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738829,56964.00
12/21/2015 18:00,2,0.000,ALERT,211.03,298.77,59.975,1450738803,"201051344000417","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,309553.0,309553.0,12430,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738831,56965.00
12/21/2015 18:00,2,0.000,ALERT,210.35,297.57,59.959,1450738803,"274151322000083","219011344069620",0.00,-1.00,0,294.56,302.98,0.0,0.0,0.000,584898.7,584898.7,1653,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738833,56966.00
12/21/2015 18:00,2,0.000,ALERT,210.57,297.57,59.959,1450738803,"274151322000076","219011344069620",0.00,-1.00,0,294.26,302.07,0.0,0.0,0.000,621228.6,621228.6,1647,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738835,56967.00
12/21/2015 18:00,2,0.000,ALERT,210.80,300.87,59.959,1450738803,"201051344000868","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,300985.9,300985.9,7774,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738837,56968.00
12/21/2015 18:00,2,0.000,ALERT,210.12,298.17,59.954,1450738803,"274151322000095","219011344069620",0.00,-2.00,0,295.46,303.28,0.0,0.0,0.000,614158.6,614158.6,1649,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738839,56969.00
12/21/2015 18:00,2,0.000,ALERT,210.80,300.27,59.959,1450738803,"201051344000988","219011344069620",0.00,-1.00,0,294.26,301.47,0.0,0.0,0.000,301326.0,301326.0,7771,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738841,56970.00
12/21/2015 18:00,2,0.000,ALERT,210.57,299.07,59.981,1450738803,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,313374.5,313374.5,12423,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738842,56971.00
12/21/2015 18:00,2,0.000,ALERT,210.57,300.27,59.959,1450738803,"201051344000458","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,311208.7,311208.7,7779,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738844,56972.00
12/21/2015 18:00,2,0.000,ALERT,211.48,299.97,59.965,1450738803,"201051344000853","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,308067.3,308067.3,7787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738846,56973.00
12/21/2015 18:00,2,0.000,ALERT,211.25,299.67,59.959,1450738803,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,314984.2,314984.2,12439,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738848,56974.00
12/21/2015 18:00,2,0.000,ALERT,211.03,299.37,59.949,1450738803,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,312663.3,312663.3,12451,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738850,56975.00
12/21/2015 18:00,2,0.000,ALERT,211.03,299.97,59.944,1450738803,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,315733.6,315733.6,12453,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738852,56976.00
12/21/2015 18:00,2,0.000,ALERT,210.80,299.37,59.959,1450738803,"201051344000651","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,309836.0,309836.0,12428,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738854,56977.00
12/21/2015 18:00,2,0.000,ALERT,209.67,297.26,59.965,1450738803,"274151322000088","219011344069620",0.00,-0.50,0,293.96,301.77,0.0,0.0,0.000,568001.1,568001.1,1649,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738855,56978.00
12/21/2015 18:00,2,0.000,ALERT,210.57,296.96,59.954,1450738803,"274151322000068","219011344069620",0.00,-0.50,0,293.66,301.17,0.0,0.0,0.000,476094.4,476094.4,1698,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738857,56979.00
12/21/2015 18:00,2,0.000,ALERT,210.35,299.37,59.981,1450738803,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,306420.2,306420.2,12416,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738859,56980.00
12/21/2015 18:00,2,0.000,ALERT,210.57,300.87,59.996,1450738803,"201051344000594","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,312396.1,312396.1,7771,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738861,56981.00
12/21/2015 18:00,2,0.000,ALERT,210.80,299.37,59.970,1450738803,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,312765.4,312765.4,12431,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738863,56982.00
