ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 18:00,2,0.000,ALERT,209.67,297.57,60.012,1450738803,"274151322000054","219011344069620",0.00,-0.50,0,294.26,302.68,0.0,0.0,0.000,580132.7,580132.7,1651,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738864,56983.00
12/21/2015 18:00,2,0.000,ALERT,211.25,300.27,59.975,1450738803,"201051344000867","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,301468.7,301468.7,7765,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738866,56984.00
12/21/2015 18:00,2,0.000,ALERT,210.80,299.67,59.949,1450738803,"201051344001093","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,310969.3,310969.3,12442,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738868,56985.00
12/21/2015 18:00,2,0.000,ALERT,210.80,300.57,59.986,1450738803,"201051344000900","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,314406.1,314406.1,7775,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738870,56986.00
12/21/2015 18:00,2,0.000,ALERT,211.25,299.67,60.028,1450738803,"201051344000648","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,308311.0,308311.0,7766,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450738872,56987.00
12/21/2015 18:00,2,0.000,ALERT,211.03,301.17,59.986,1450738803,"201051344000569","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,315872.6,315872.6,7766,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738874,56988.00
12/21/2015 18:00,2,0.000,ALERT,211.03,300.57,59.986,1450738803,"201051344000983","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,311141.1,311141.1,7774,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738875,56989.00
12/21/2015 18:00,2,0.000,ALERT,211.03,300.27,59.996,1450738803,"201051344001158","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,306700.0,306700.0,7778,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738877,56990.00
12/21/2015 18:00,2,0.000,ALERT,211.48,300.87,59.944,1450738803,"201051344000576","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,308773.0,308773.0,7776,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738879,56991.00
12/21/2015 18:00,2,0.000,ALERT,209.90,296.36,59.996,1450738803,"274151322000087","219011344069620",0.00,0.00,0,293.06,301.17,0.0,0.0,0.000,555599.7,555599.7,1655,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450738881,56992.00
12/21/2015 18:15,2,0.000,ALERT,211.48,300.27,59.954,1450739703,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,309474.0,309474.0,7773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739706,56993.00
12/21/2015 18:15,2,0.000,ALERT,210.57,297.87,59.917,1450739703,"274151322000085","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,582857.0,582857.0,1651,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739707,56994.00
12/21/2015 18:15,2,0.000,ALERT,211.70,300.57,59.949,1450739703,"201051344000633","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,302337.3,302337.3,7779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739709,56995.00
12/21/2015 18:15,2,0.000,ALERT,211.03,300.27,59.991,1450739703,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,303287.9,303287.9,7791,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739711,56996.00
12/21/2015 18:15,2,0.000,ALERT,210.35,299.07,59.944,1450739703,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,308233.8,308233.8,12423,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739713,56997.00
12/21/2015 18:15,2,0.000,ALERT,210.35,298.77,59.975,1450739703,"274151322000052","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,590452.8,590452.8,1650,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739715,56998.00
12/21/2015 18:15,2,0.000,ALERT,210.57,298.77,59.917,1450739703,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,312832.5,312832.5,12427,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739717,56999.00
12/21/2015 18:15,2,0.000,ALERT,210.57,299.37,59.970,1450739703,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,311344.1,311344.1,12461,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739718,57000.00
12/21/2015 18:15,2,0.000,ALERT,211.25,299.67,59.965,1450739703,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,306174.5,306174.5,12420,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739720,57001.00
12/21/2015 18:15,2,0.000,ALERT,210.12,298.47,59.954,1450739703,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,315068.5,315068.5,12422,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739722,57002.00
12/21/2015 18:15,2,0.000,ALERT,210.35,297.57,59.954,1450739703,"274151322000094","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,476182.6,476182.6,1700,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739724,57003.00
12/21/2015 18:15,2,0.000,ALERT,211.03,301.17,59.970,1450739703,"201051344000579","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,316915.6,316915.6,7773,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739726,57004.00
12/21/2015 18:15,2,0.000,ALERT,210.57,299.37,59.954,1450739703,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,313665.4,313665.4,12432,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739727,57005.00
12/21/2015 18:15,2,0.000,ALERT,210.57,299.07,59.965,1450739703,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,315364.8,315364.8,12424,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739729,57006.00
12/21/2015 18:15,2,0.000,ALERT,210.80,298.17,59.970,1450739703,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,309553.0,309553.0,12432,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739731,57007.00
12/21/2015 18:15,2,0.000,ALERT,210.57,298.47,59.959,1450739703,"274151322000083","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,584898.7,584898.7,1655,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739733,57008.00
12/21/2015 18:15,2,0.000,ALERT,211.03,300.87,59.975,1450739703,"201051344000868","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,300985.9,300985.9,7776,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739736,57009.00
12/21/2015 18:15,2,0.000,ALERT,210.35,299.37,59.996,1450739703,"274151322000095","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,614158.6,614158.6,1651,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739738,57010.00
12/21/2015 18:15,2,0.000,ALERT,210.57,299.97,59.959,1450739703,"201051344000988","219011344069620",0.00,-1.00,0,295.16,301.77,0.0,0.0,0.000,301326.0,301326.0,7773,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739740,57011.00
12/21/2015 18:15,2,0.000,ALERT,210.57,298.47,59.959,1450739703,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,313374.5,313374.5,12425,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739742,57012.00
12/21/2015 18:15,2,0.000,ALERT,210.80,300.87,59.970,1450739703,"201051344000458","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,311208.7,311208.7,7781,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739744,57013.00
12/21/2015 18:15,2,0.000,ALERT,211.48,300.57,59.970,1450739703,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,308067.3,308067.3,7789,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739745,57014.00
12/21/2015 18:15,2,0.000,ALERT,210.80,298.47,59.965,1450739703,"201051344000685","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,314984.2,314984.2,12441,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739747,57015.00
12/21/2015 18:15,2,0.000,ALERT,210.80,298.47,59.970,1450739703,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,312663.3,312663.3,12453,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739749,57016.00
12/21/2015 18:15,2,0.000,ALERT,210.80,298.77,59.928,1450739703,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,315733.6,315733.6,12455,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739751,57017.00
12/21/2015 18:15,2,0.000,ALERT,210.57,298.47,59.954,1450739703,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,309836.0,309836.0,12430,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739752,57018.00
12/21/2015 18:15,2,0.000,ALERT,210.12,297.26,59.954,1450739703,"274151322000088","219011344069620",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,568001.1,568001.1,1651,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739754,57019.00
12/21/2015 18:15,2,0.000,ALERT,211.48,298.17,59.954,1450739703,"274151322000068","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,476094.4,476094.4,1700,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739756,57020.00
12/21/2015 18:15,2,0.000,ALERT,210.12,299.07,59.949,1450739703,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,306420.2,306420.2,12418,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739758,57021.00
12/21/2015 18:15,2,0.000,ALERT,210.57,300.87,59.959,1450739703,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,312396.1,312396.1,7773,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739760,57022.00
12/21/2015 18:15,2,0.000,ALERT,210.80,298.77,59.959,1450739703,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,312765.4,312765.4,12433,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739762,57023.00
12/21/2015 18:15,2,0.000,ALERT,210.35,298.77,59.938,1450739703,"274151322000054","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,580132.7,580132.7,1653,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450739764,57024.00
12/21/2015 18:15,2,0.000,ALERT,211.48,300.57,59.954,1450739703,"201051344000867","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,301468.7,301468.7,7767,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739765,57025.00
12/21/2015 18:15,2,0.000,ALERT,210.35,298.47,59.944,1450739703,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,310969.3,310969.3,12444,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739767,57026.00
12/21/2015 18:15,2,0.000,ALERT,210.80,300.87,59.981,1450739703,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,314406.1,314406.1,7777,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739769,57027.00
12/21/2015 18:15,2,0.000,ALERT,211.25,299.67,59.954,1450739703,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,308311.0,308311.0,7768,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739771,57028.00
12/21/2015 18:15,2,0.000,ALERT,211.03,301.17,59.928,1450739703,"201051344000569","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,315872.6,315872.6,7768,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739772,57029.00
12/21/2015 18:15,2,0.000,ALERT,210.80,300.57,59.986,1450739703,"201051344000983","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,311141.1,311141.1,7776,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739774,57030.00
12/21/2015 18:15,2,0.000,ALERT,211.03,300.87,59.901,1450739703,"201051344001158","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,306700.0,306700.0,7780,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739776,57031.00
12/21/2015 18:15,2,0.000,ALERT,211.48,301.17,59.944,1450739703,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,308773.0,308773.0,7778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739778,57032.00
12/21/2015 18:15,2,0.000,ALERT,210.35,297.26,59.938,1450739703,"274151322000087","219011344069620",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,555599.7,555599.7,1657,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739780,57033.00
12/21/2015 18:15,2,0.000,ALERT,211.25,297.57,59.944,1450739703,"274151322000076","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,621228.6,621228.6,1649,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450739781,57034.00
12/21/2015 18:30,2,0.000,ALERT,211.25,299.97,59.959,1450740604,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,309474.0,309474.0,7775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740606,57035.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.47,59.959,1450740604,"274151322000085","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,582857.0,582857.0,1653,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740608,57036.00
12/21/2015 18:30,2,0.000,ALERT,211.25,299.67,59.996,1450740604,"201051344000633","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,302337.3,302337.3,7781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740609,57037.00
12/21/2015 18:30,2,0.000,ALERT,211.03,299.97,59.954,1450740604,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,303287.9,303287.9,7793,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740611,57038.00
12/21/2015 18:30,2,0.000,ALERT,210.35,298.77,59.959,1450740604,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,308233.8,308233.8,12425,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740613,57039.00
12/21/2015 18:30,2,0.000,ALERT,210.12,299.37,59.949,1450740604,"274151322000052","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,590452.8,590452.8,1652,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740615,57040.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.77,59.959,1450740604,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,312832.5,312832.5,12429,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740617,57041.00
12/21/2015 18:30,2,0.000,ALERT,210.80,299.37,59.954,1450740604,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,311344.1,311344.1,12463,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740618,57042.00
12/21/2015 18:30,2,0.000,ALERT,211.25,299.67,59.907,1450740604,"201051344000582","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,306174.5,306174.5,12422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740620,57043.00
12/21/2015 18:30,2,0.000,ALERT,210.35,299.07,59.949,1450740604,"201051344000955","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,315068.5,315068.5,12424,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740622,57044.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.17,59.949,1450740604,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,476182.6,476182.6,1702,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740624,57045.00
12/21/2015 18:30,2,0.000,ALERT,211.03,300.87,59.949,1450740604,"201051344000579","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,316915.6,316915.6,7775,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740626,57046.00
12/21/2015 18:30,2,0.000,ALERT,210.57,299.37,59.959,1450740604,"201051344000890","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,313665.4,313665.4,12434,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740628,57047.00
12/21/2015 18:30,2,0.000,ALERT,210.57,298.47,59.954,1450740604,"201051344000438","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,315364.8,315364.8,12426,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740630,57048.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.47,59.959,1450740604,"201051344000417","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,309553.0,309553.0,12434,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740631,57049.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.17,59.959,1450740604,"274151322000083","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,584898.7,584898.7,1657,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740633,57050.00
12/21/2015 18:30,2,0.000,ALERT,211.25,298.77,59.954,1450740604,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,621228.6,621228.6,1651,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740635,57051.00
12/21/2015 18:30,2,0.000,ALERT,211.03,301.17,59.970,1450740604,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,300985.9,300985.9,7778,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740637,57052.00
12/21/2015 18:30,2,0.000,ALERT,210.80,299.67,59.965,1450740604,"274151322000095","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,614158.6,614158.6,1653,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740639,57053.00
12/21/2015 18:30,2,0.000,ALERT,210.57,300.27,59.922,1450740604,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,301326.0,301326.0,7775,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740641,57054.00
12/21/2015 18:30,2,0.000,ALERT,210.57,298.47,59.959,1450740604,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,313374.5,313374.5,12427,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740643,57055.00
12/21/2015 18:30,2,0.000,ALERT,210.80,300.57,60.012,1450740604,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,311208.7,311208.7,7783,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740644,57056.00
12/21/2015 18:30,2,0.000,ALERT,211.25,299.97,59.970,1450740604,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,308067.3,308067.3,7791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740646,57057.00
12/21/2015 18:30,2,0.000,ALERT,211.03,299.07,59.970,1450740604,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,314984.2,314984.2,12443,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740648,57058.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.47,59.959,1450740604,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,312663.3,312663.3,12455,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740650,57059.00
12/21/2015 18:30,2,0.000,ALERT,211.03,299.37,59.965,1450740604,"201051344001145","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,315733.6,315733.6,12457,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740652,57060.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.17,59.928,1450740604,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,309836.0,309836.0,12432,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740654,57061.00
12/21/2015 18:30,2,0.000,ALERT,210.12,298.17,59.991,1450740604,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,568001.1,568001.1,1653,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740656,57062.00
12/21/2015 18:30,2,0.000,ALERT,211.25,297.26,59.959,1450740604,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,476094.4,476094.4,1702,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740657,57063.00
12/21/2015 18:30,2,0.000,ALERT,210.57,299.07,59.938,1450740604,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,306420.2,306420.2,12420,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740659,57064.00
12/21/2015 18:30,2,0.000,ALERT,210.57,301.17,59.938,1450740604,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,312396.1,312396.1,7775,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740661,57065.00
12/21/2015 18:30,2,0.000,ALERT,210.80,298.77,60.007,1450740604,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,312765.4,312765.4,12435,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740663,57066.00
12/21/2015 18:30,2,0.000,ALERT,210.12,298.77,59.975,1450740604,"274151322000054","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,580132.7,580132.7,1655,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740665,57067.00
12/21/2015 18:30,2,0.000,ALERT,211.25,300.57,59.986,1450740604,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,301468.7,301468.7,7769,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740666,57068.00
12/21/2015 18:30,2,0.000,ALERT,210.80,299.07,59.970,1450740604,"201051344001093","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,310969.3,310969.3,12446,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740668,57069.00
12/21/2015 18:30,2,0.000,ALERT,210.57,300.27,59.975,1450740604,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,314406.1,314406.1,7779,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740670,57070.00
12/21/2015 18:30,2,0.000,ALERT,211.25,299.97,59.970,1450740604,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,308311.0,308311.0,7770,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740672,57071.00
12/21/2015 18:30,2,0.000,ALERT,211.03,300.87,59.922,1450740604,"201051344000569","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,315872.6,315872.6,7770,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740674,57072.00
12/21/2015 18:30,2,0.000,ALERT,210.80,300.57,59.965,1450740604,"201051344000983","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,311141.1,311141.1,7778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740676,57073.00
12/21/2015 18:30,2,0.000,ALERT,211.03,300.57,59.965,1450740604,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,306700.0,306700.0,7782,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450740677,57074.00
12/21/2015 18:30,2,0.000,ALERT,211.48,300.87,59.959,1450740604,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,308773.0,308773.0,7780,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740679,57075.00
12/21/2015 18:30,2,0.000,ALERT,210.57,296.96,59.965,1450740604,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,555599.7,555599.7,1659,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450740681,57076.00
12/21/2015 18:45,2,0.000,ALERT,211.70,301.17,59.986,1450741504,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,309474.0,309474.0,7777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741506,57077.00
12/21/2015 18:45,2,0.000,ALERT,210.57,298.17,59.954,1450741504,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,582857.0,582857.0,1655,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741507,57078.00
12/21/2015 18:45,2,0.000,ALERT,211.93,300.57,60.002,1450741504,"201051344000633","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,302337.3,302337.3,7783,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741509,57079.00
12/21/2015 18:45,2,0.000,ALERT,211.48,301.17,59.981,1450741504,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,303287.9,303287.9,7795,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741511,57080.00
12/21/2015 18:45,2,0.000,ALERT,210.57,299.37,60.007,1450741504,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,308233.8,308233.8,12427,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741513,57081.00
12/21/2015 18:45,2,0.000,ALERT,210.57,298.47,59.975,1450741504,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,590452.8,590452.8,1654,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741515,57082.00
12/21/2015 18:45,2,0.000,ALERT,211.03,299.97,59.986,1450741504,"201051344000585","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,312832.5,312832.5,12431,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741516,57083.00
12/21/2015 18:45,2,0.000,ALERT,210.80,299.97,59.975,1450741504,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,311344.1,311344.1,12465,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741518,57084.00
12/21/2015 18:45,2,0.000,ALERT,211.25,300.87,59.981,1450741504,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,306174.5,306174.5,12424,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741520,57085.00
12/21/2015 18:45,2,0.000,ALERT,210.35,299.37,59.986,1450741504,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,315068.5,315068.5,12426,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741522,57086.00
12/21/2015 18:45,2,0.000,ALERT,210.57,298.47,59.970,1450741504,"274151322000094","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,476182.6,476182.6,1704,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741523,57087.00
12/21/2015 18:45,2,0.000,ALERT,211.25,301.47,59.986,1450741504,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,316915.6,316915.6,7777,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741525,57088.00
12/21/2015 18:45,2,0.000,ALERT,210.57,299.97,59.991,1450741504,"201051344000890","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,313665.4,313665.4,12436,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741527,57089.00
12/21/2015 18:45,2,0.000,ALERT,210.80,299.37,59.981,1450741504,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,315364.8,315364.8,12428,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741529,57090.00
12/21/2015 18:45,2,0.000,ALERT,211.03,299.37,60.034,1450741504,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,309553.0,309553.0,12436,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741531,57091.00
12/21/2015 18:45,2,0.000,ALERT,211.03,299.37,59.975,1450741504,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,584898.7,584898.7,1659,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741533,57092.00
12/21/2015 18:45,2,0.000,ALERT,211.48,299.07,59.954,1450741504,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,621228.6,621228.6,1653,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741535,57093.00
12/21/2015 18:45,2,0.000,ALERT,211.25,301.77,59.981,1450741504,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,300985.9,300985.9,7780,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741536,57094.00
12/21/2015 18:45,2,0.000,ALERT,210.80,299.67,60.023,1450741504,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,614158.6,614158.6,1655,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741538,57095.00
12/21/2015 18:45,2,0.000,ALERT,211.03,300.87,59.991,1450741504,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,301326.0,301326.0,7777,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741540,57096.00
12/21/2015 18:45,2,0.000,ALERT,210.57,298.77,59.986,1450741504,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,313374.5,313374.5,12429,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741542,57097.00
12/21/2015 18:45,2,0.000,ALERT,211.03,300.87,59.996,1450741504,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,311208.7,311208.7,7785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741544,57098.00
12/21/2015 18:45,2,0.000,ALERT,211.70,300.27,60.044,1450741504,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,308067.3,308067.3,7793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741546,57099.00
12/21/2015 18:45,2,0.000,ALERT,211.03,299.67,59.991,1450741504,"201051344000685","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,314984.2,314984.2,12445,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741548,57100.00
12/21/2015 18:45,2,0.000,ALERT,211.03,299.07,60.002,1450741504,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,312663.3,312663.3,12457,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741550,57101.00
12/21/2015 18:45,2,0.000,ALERT,211.03,299.67,60.002,1450741504,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,315733.6,315733.6,12459,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741552,57102.00
12/21/2015 18:45,2,0.000,ALERT,210.80,299.07,60.002,1450741504,"201051344000651","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,309836.0,309836.0,12434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741554,57103.00
12/21/2015 18:45,2,0.000,ALERT,210.35,298.77,59.996,1450741504,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,568001.1,568001.1,1655,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741555,57104.00
12/21/2015 18:45,2,0.000,ALERT,211.25,298.17,59.986,1450741504,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,476094.4,476094.4,1704,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741557,57105.00
12/21/2015 18:45,2,0.000,ALERT,210.35,299.37,60.002,1450741504,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,306420.2,306420.2,12422,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741559,57106.00
12/21/2015 18:45,2,0.000,ALERT,210.80,301.47,59.996,1450741504,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,312396.1,312396.1,7777,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741561,57107.00
12/21/2015 18:45,2,0.000,ALERT,210.80,299.07,60.002,1450741504,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,312765.4,312765.4,12437,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741563,57108.00
12/21/2015 18:45,2,0.000,ALERT,210.57,299.67,59.991,1450741504,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,580132.7,580132.7,1657,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741564,57109.00
12/21/2015 18:45,2,0.000,ALERT,211.25,300.27,59.996,1450741504,"201051344000867","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,301468.7,301468.7,7771,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741566,57110.00
12/21/2015 18:45,2,0.000,ALERT,210.80,299.67,60.002,1450741504,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,310969.3,310969.3,12448,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741568,57111.00
12/21/2015 18:45,2,0.000,ALERT,211.03,300.57,59.991,1450741504,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,314406.1,314406.1,7781,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741570,57112.00
12/21/2015 18:45,2,0.000,ALERT,211.25,299.97,59.996,1450741504,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,308311.0,308311.0,7772,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741571,57113.00
12/21/2015 18:45,2,0.000,ALERT,211.25,301.77,60.002,1450741504,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,315872.6,315872.6,7772,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741573,57114.00
12/21/2015 18:45,2,0.000,ALERT,211.03,300.87,59.975,1450741504,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,311141.1,311141.1,7780,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741575,57115.00
12/21/2015 18:45,2,0.000,ALERT,211.25,300.57,60.018,1450741504,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,306700.0,306700.0,7784,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741577,57116.00
12/21/2015 18:45,2,0.000,ALERT,211.48,301.47,59.991,1450741504,"201051344000576","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,308773.0,308773.0,7782,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450741579,57117.00
12/21/2015 18:45,2,0.000,ALERT,210.80,297.57,60.023,1450741504,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,555599.7,555599.7,1661,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450741580,57118.00
12/21/2015 19:00,2,0.000,ALERT,211.93,300.57,59.996,1450742403,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,309474.0,309474.0,7779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742405,57119.00
12/21/2015 19:00,2,0.000,ALERT,211.03,298.77,59.975,1450742403,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,582857.0,582857.0,1657,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742407,57120.00
12/21/2015 19:00,2,0.000,ALERT,212.16,300.87,60.002,1450742403,"201051344000633","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,302337.3,302337.3,7785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742409,57121.00
12/21/2015 19:00,2,0.000,ALERT,211.70,300.87,60.028,1450742403,"201051344000469","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,303287.9,303287.9,7797,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742410,57122.00
12/21/2015 19:00,2,0.000,ALERT,210.80,299.97,60.007,1450742403,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,308233.8,308233.8,12429,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742412,57123.00
12/21/2015 19:00,2,0.000,ALERT,210.57,297.87,60.007,1450742403,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,590452.8,590452.8,1656,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742414,57124.00
12/21/2015 19:00,2,0.000,ALERT,211.25,300.27,60.002,1450742403,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,312832.5,312832.5,12433,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742416,57125.00
12/21/2015 19:00,2,0.000,ALERT,211.03,300.27,60.007,1450742403,"201051344001230","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,311344.1,311344.1,12467,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742417,57126.00
12/21/2015 19:00,2,0.000,ALERT,211.48,300.87,60.039,1450742403,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,306174.5,306174.5,12426,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742419,57127.00
12/21/2015 19:00,2,0.000,ALERT,210.57,299.97,60.007,1450742403,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,315068.5,315068.5,12428,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742421,57128.00
