ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 19:00,2,0.000,ALERT,210.80,297.57,60.023,1450742403,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,476182.6,476182.6,1706,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742423,57129.00
12/21/2015 19:00,2,0.000,ALERT,211.70,301.47,59.996,1450742403,"201051344000579","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,316915.6,316915.6,7779,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742425,57130.00
12/21/2015 19:00,2,0.000,ALERT,210.80,300.27,59.996,1450742403,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,313665.4,313665.4,12438,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742426,57131.00
12/21/2015 19:00,2,0.000,ALERT,211.03,299.97,59.996,1450742403,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315364.8,315364.8,12430,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742428,57132.00
12/21/2015 19:00,2,0.000,ALERT,211.25,299.37,59.959,1450742403,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,309553.0,309553.0,12438,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742430,57133.00
12/21/2015 19:00,2,0.000,ALERT,211.03,299.37,59.991,1450742403,"274151322000083","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,584898.7,584898.7,1661,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742432,57134.00
12/21/2015 19:00,2,0.000,ALERT,211.25,298.17,59.996,1450742403,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,621228.6,621228.6,1655,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742434,57135.00
12/21/2015 19:00,2,0.000,ALERT,211.70,301.77,59.996,1450742403,"201051344000868","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,300985.9,300985.9,7782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742436,57136.00
12/21/2015 19:00,2,0.000,ALERT,211.03,300.27,59.986,1450742403,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,614158.6,614158.6,1657,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742438,57137.00
12/21/2015 19:00,2,0.000,ALERT,211.25,300.87,59.991,1450742403,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.37,0.0,0.0,0.000,301326.0,301326.0,7779,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742439,57138.00
12/21/2015 19:00,2,0.000,ALERT,210.80,299.07,59.991,1450742403,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,313374.5,313374.5,12431,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742441,57139.00
12/21/2015 19:00,2,0.000,ALERT,211.48,301.17,59.996,1450742403,"201051344000458","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,311208.7,311208.7,7787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742443,57140.00
12/21/2015 19:00,2,0.000,ALERT,212.16,301.17,60.002,1450742403,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,308067.3,308067.3,7795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742445,57141.00
12/21/2015 19:00,2,0.000,ALERT,211.48,300.27,59.991,1450742403,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,314984.2,314984.2,12447,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742446,57142.00
12/21/2015 19:00,2,0.000,ALERT,211.25,299.37,60.007,1450742403,"201051344000917","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,312663.3,312663.3,12459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742448,57143.00
12/21/2015 19:00,2,0.000,ALERT,211.25,300.27,59.991,1450742403,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315733.6,315733.6,12461,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742450,57144.00
12/21/2015 19:00,2,0.000,ALERT,211.25,299.67,59.996,1450742403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,309836.0,309836.0,12436,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742452,57145.00
12/21/2015 19:00,2,0.000,ALERT,210.57,298.47,59.981,1450742403,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,568001.1,568001.1,1657,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742454,57146.00
12/21/2015 19:00,2,0.000,ALERT,211.48,298.17,60.023,1450742403,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,476094.4,476094.4,1706,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742456,57147.00
12/21/2015 19:00,2,0.000,ALERT,210.80,299.97,59.996,1450742403,"201051344001135","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,306420.2,306420.2,12424,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742458,57148.00
12/21/2015 19:00,2,0.000,ALERT,211.03,301.47,59.959,1450742403,"201051344000594","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,312396.1,312396.1,7779,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742459,57149.00
12/21/2015 19:00,2,0.000,ALERT,211.03,299.67,60.002,1450742403,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,312765.4,312765.4,12439,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742461,57150.00
12/21/2015 19:00,2,0.000,ALERT,210.57,298.47,59.986,1450742403,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,580132.7,580132.7,1659,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742463,57151.00
12/21/2015 19:00,2,0.000,ALERT,211.70,300.57,60.002,1450742403,"201051344000867","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,301468.7,301468.7,7773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742465,57152.00
12/21/2015 19:00,2,0.000,ALERT,211.03,299.97,60.002,1450742403,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,310969.3,310969.3,12450,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742467,57153.00
12/21/2015 19:00,2,0.000,ALERT,211.25,301.17,60.002,1450742403,"201051344000900","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,314406.1,314406.1,7783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450742468,57154.00
12/21/2015 19:00,2,0.000,ALERT,211.70,300.27,60.002,1450742403,"201051344000648","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,308311.0,308311.0,7774,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742470,57155.00
12/21/2015 19:00,2,0.000,ALERT,211.48,301.77,60.012,1450742403,"201051344000569","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315872.6,315872.6,7774,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742472,57156.00
12/21/2015 19:00,2,0.000,ALERT,211.48,301.17,60.002,1450742403,"201051344000983","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,311141.1,311141.1,7782,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742474,57157.00
12/21/2015 19:00,2,0.000,ALERT,211.48,300.57,60.007,1450742403,"201051344001158","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,306700.0,306700.0,7786,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742476,57158.00
12/21/2015 19:00,2,0.000,ALERT,211.93,301.77,60.028,1450742403,"201051344000576","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,308773.0,308773.0,7784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742478,57159.00
12/21/2015 19:00,2,0.000,ALERT,210.80,297.57,59.996,1450742403,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,555599.7,555599.7,1663,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450742479,57160.00
12/21/2015 19:15,2,0.000,ALERT,212.16,302.07,59.981,1450743303,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309474.0,309474.0,7781,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743305,57161.00
12/21/2015 19:15,2,0.000,ALERT,211.25,299.07,59.970,1450743303,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,582857.0,582857.0,1659,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743307,57162.00
12/21/2015 19:15,2,0.000,ALERT,212.16,301.47,60.007,1450743303,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,302337.3,302337.3,7787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743309,57163.00
12/21/2015 19:15,2,0.000,ALERT,211.48,301.47,59.975,1450743303,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,303287.9,303287.9,7799,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743311,57164.00
12/21/2015 19:15,2,0.000,ALERT,210.80,299.97,59.996,1450743303,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,308233.8,308233.8,12431,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743313,57165.00
12/21/2015 19:15,2,0.000,ALERT,210.57,299.37,60.007,1450743303,"274151322000052","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,590452.8,590452.8,1658,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743314,57166.00
12/21/2015 19:15,2,0.000,ALERT,211.25,300.27,59.981,1450743303,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,312832.5,312832.5,12435,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743316,57167.00
12/21/2015 19:15,2,0.000,ALERT,211.03,300.57,59.981,1450743303,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,311344.1,311344.1,12469,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743318,57168.00
12/21/2015 19:15,2,0.000,ALERT,211.48,300.87,60.028,1450743303,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,306174.5,306174.5,12428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743320,57169.00
12/21/2015 19:15,2,0.000,ALERT,210.57,299.97,59.975,1450743303,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,315068.5,315068.5,12430,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743322,57170.00
12/21/2015 19:15,2,0.000,ALERT,210.80,298.47,59.970,1450743303,"274151322000094","219011344069620",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,476182.6,476182.6,1708,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743324,57171.00
12/21/2015 19:15,2,0.000,ALERT,211.48,302.68,59.991,1450743303,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,316915.6,316915.6,7781,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743325,57172.00
12/21/2015 19:15,2,0.000,ALERT,211.03,300.57,59.970,1450743303,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313665.4,313665.4,12440,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743327,57173.00
12/21/2015 19:15,2,0.000,ALERT,211.03,300.27,60.023,1450743303,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315364.8,315364.8,12432,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743329,57174.00
12/21/2015 19:15,2,0.000,ALERT,211.25,299.67,59.944,1450743303,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,309553.0,309553.0,12440,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743331,57175.00
12/21/2015 19:15,2,0.000,ALERT,210.80,299.37,59.949,1450743303,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,584898.7,584898.7,1663,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743333,57176.00
12/21/2015 19:15,2,0.000,ALERT,211.48,298.77,59.986,1450743303,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,621228.6,621228.6,1657,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743335,57177.00
12/21/2015 19:15,2,0.000,ALERT,211.93,302.98,59.991,1450743303,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,300985.9,300985.9,7784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743336,57178.00
12/21/2015 19:15,2,0.000,ALERT,211.03,300.27,59.975,1450743303,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,614158.6,614158.6,1659,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743338,57179.00
12/21/2015 19:15,2,0.000,ALERT,211.48,301.47,59.975,1450743303,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,301326.0,301326.0,7781,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743340,57180.00
12/21/2015 19:15,2,0.000,ALERT,210.57,299.07,59.981,1450743303,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,313374.5,313374.5,12433,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743342,57181.00
12/21/2015 19:15,2,0.000,ALERT,211.48,301.77,59.991,1450743303,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,311208.7,311208.7,7789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743344,57182.00
12/21/2015 19:15,2,0.000,ALERT,212.38,301.77,60.023,1450743303,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,308067.3,308067.3,7797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743345,57183.00
12/21/2015 19:15,2,0.000,ALERT,211.48,300.27,59.986,1450743303,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314984.2,314984.2,12449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743347,57184.00
12/21/2015 19:15,2,0.000,ALERT,211.25,299.67,59.965,1450743303,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,312663.3,312663.3,12461,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743349,57185.00
12/21/2015 19:15,2,0.000,ALERT,211.48,300.27,59.991,1450743303,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315733.6,315733.6,12463,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743351,57186.00
12/21/2015 19:15,2,0.000,ALERT,211.25,299.37,59.986,1450743303,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,309836.0,309836.0,12438,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743353,57187.00
12/21/2015 19:15,2,0.000,ALERT,210.35,299.37,59.986,1450743303,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,568001.1,568001.1,1659,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743354,57188.00
12/21/2015 19:15,2,0.000,ALERT,211.70,297.87,59.986,1450743303,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,476094.4,476094.4,1708,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743356,57189.00
12/21/2015 19:15,2,0.000,ALERT,210.80,299.97,60.023,1450743303,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,306420.2,306420.2,12426,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743358,57190.00
12/21/2015 19:15,2,0.000,ALERT,211.25,302.37,59.975,1450743303,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,312396.1,312396.1,7781,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743360,57191.00
12/21/2015 19:15,2,0.000,ALERT,211.03,299.97,60.002,1450743303,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,312765.4,312765.4,12441,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743361,57192.00
12/21/2015 19:15,2,0.000,ALERT,210.57,299.07,59.970,1450743303,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,580132.7,580132.7,1661,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743363,57193.00
12/21/2015 19:15,2,0.000,ALERT,211.93,301.47,59.975,1450743303,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,301468.7,301468.7,7775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743365,57194.00
12/21/2015 19:15,2,0.000,ALERT,211.03,299.97,59.928,1450743303,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,310969.3,310969.3,12452,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743367,57195.00
12/21/2015 19:15,2,0.000,ALERT,211.48,301.47,59.922,1450743303,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,314406.1,314406.1,7785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743369,57196.00
12/21/2015 19:15,2,0.000,ALERT,211.70,301.17,60.002,1450743303,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,308311.0,308311.0,7776,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743370,57197.00
12/21/2015 19:15,2,0.000,ALERT,211.70,302.68,59.970,1450743303,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,315872.6,315872.6,7776,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743372,57198.00
12/21/2015 19:15,2,0.000,ALERT,211.48,301.77,59.986,1450743303,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,311141.1,311141.1,7784,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743374,57199.00
12/21/2015 19:15,2,0.000,ALERT,211.70,301.77,59.981,1450743303,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,306700.0,306700.0,7788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450743376,57200.00
12/21/2015 19:15,2,0.000,ALERT,212.16,302.07,59.975,1450743303,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,308773.0,308773.0,7786,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743378,57201.00
12/21/2015 19:15,2,0.000,ALERT,210.80,297.26,59.986,1450743303,"274151322000087","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,555599.7,555599.7,1665,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450743380,57202.00
12/21/2015 19:30,2,0.000,ALERT,211.70,300.87,59.970,1450744203,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,309474.0,309474.0,7783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744205,57203.00
12/21/2015 19:30,2,0.000,ALERT,211.03,299.07,59.975,1450744203,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,582857.0,582857.0,1661,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744207,57204.00
12/21/2015 19:30,2,0.000,ALERT,211.93,300.57,60.002,1450744203,"201051344000633","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,302337.3,302337.3,7789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744209,57205.00
12/21/2015 19:30,2,0.000,ALERT,211.48,300.87,59.954,1450744203,"201051344000469","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,303287.9,303287.9,7801,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744210,57206.00
12/21/2015 19:30,2,0.000,ALERT,211.03,299.97,59.965,1450744203,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,308233.8,308233.8,12433,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744212,57207.00
12/21/2015 19:30,2,0.000,ALERT,210.57,298.17,59.975,1450744203,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,590452.8,590452.8,1660,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744214,57208.00
12/21/2015 19:30,2,0.000,ALERT,211.25,300.27,59.970,1450744203,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,312832.5,312832.5,12437,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744216,57209.00
12/21/2015 19:30,2,0.000,ALERT,211.25,300.27,59.975,1450744203,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,311344.1,311344.1,12471,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744218,57210.00
12/21/2015 19:30,2,0.000,ALERT,211.70,300.87,60.012,1450744203,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,306174.5,306174.5,12430,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744220,57211.00
12/21/2015 19:30,2,0.000,ALERT,210.80,299.97,59.970,1450744203,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,315068.5,315068.5,12432,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744221,57212.00
12/21/2015 19:30,2,0.000,ALERT,210.57,298.17,59.965,1450744203,"274151322000094","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,476182.6,476182.6,1710,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744223,57213.00
12/21/2015 19:30,2,0.000,ALERT,211.25,301.77,59.965,1450744203,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,316915.6,316915.6,7783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744225,57214.00
12/21/2015 19:30,2,0.000,ALERT,211.03,300.27,59.965,1450744203,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,313665.4,313665.4,12442,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744227,57215.00
12/21/2015 19:30,2,0.000,ALERT,211.25,299.67,59.959,1450744203,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,315364.8,315364.8,12434,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744229,57216.00
12/21/2015 19:30,2,0.000,ALERT,211.25,299.07,59.965,1450744203,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,309553.0,309553.0,12442,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744230,57217.00
12/21/2015 19:30,2,0.000,ALERT,210.80,298.77,59.954,1450744203,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,584898.7,584898.7,1665,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744232,57218.00
12/21/2015 19:30,2,0.000,ALERT,211.25,298.47,59.944,1450744203,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,621228.6,621228.6,1659,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744234,57219.00
12/21/2015 19:30,2,0.000,ALERT,211.48,301.47,59.959,1450744203,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,300985.9,300985.9,7786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744236,57220.00
12/21/2015 19:30,2,0.000,ALERT,210.57,299.37,59.954,1450744203,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,614158.6,614158.6,1661,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744238,57221.00
12/21/2015 19:30,2,0.000,ALERT,211.25,300.57,59.959,1450744203,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,301326.0,301326.0,7783,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744240,57222.00
12/21/2015 19:30,2,0.000,ALERT,210.80,299.07,59.949,1450744203,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,313374.5,313374.5,12435,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744242,57223.00
12/21/2015 19:30,2,0.000,ALERT,211.03,300.27,59.954,1450744203,"201051344000458","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,311208.7,311208.7,7791,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744244,57224.00
12/21/2015 19:30,2,0.000,ALERT,211.93,300.27,59.949,1450744203,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,308067.3,308067.3,7799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744245,57225.00
12/21/2015 19:30,2,0.000,ALERT,211.70,300.27,59.954,1450744203,"201051344000685","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,314984.2,314984.2,12451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744247,57226.00
12/21/2015 19:30,2,0.000,ALERT,211.25,299.07,59.954,1450744203,"201051344000917","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,312663.3,312663.3,12463,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744249,57227.00
12/21/2015 19:30,2,0.000,ALERT,211.48,299.97,59.954,1450744203,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,315733.6,315733.6,12465,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744251,57228.00
12/21/2015 19:30,2,0.000,ALERT,211.48,299.37,59.959,1450744203,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,309836.0,309836.0,12440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744253,57229.00
12/21/2015 19:30,2,0.000,ALERT,210.12,298.77,59.981,1450744203,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,568001.1,568001.1,1661,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744254,57230.00
12/21/2015 19:30,2,0.000,ALERT,211.48,297.26,59.949,1450744203,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,476094.4,476094.4,1710,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744256,57231.00
12/21/2015 19:30,2,0.000,ALERT,211.03,300.27,59.944,1450744203,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,306420.2,306420.2,12428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744258,57232.00
12/21/2015 19:30,2,0.000,ALERT,211.03,301.47,59.949,1450744203,"201051344000594","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,312396.1,312396.1,7783,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744260,57233.00
12/21/2015 19:30,2,0.000,ALERT,211.25,299.67,59.959,1450744203,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,312765.4,312765.4,12443,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744262,57234.00
12/21/2015 19:30,2,0.000,ALERT,210.57,298.77,59.986,1450744203,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,580132.7,580132.7,1663,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744264,57235.00
12/21/2015 19:30,2,0.000,ALERT,211.70,300.27,59.954,1450744203,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,301468.7,301468.7,7777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744265,57236.00
12/21/2015 19:30,2,0.000,ALERT,211.48,300.27,59.954,1450744203,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,310969.3,310969.3,12454,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744267,57237.00
12/21/2015 19:30,2,0.000,ALERT,211.25,300.57,59.907,1450744203,"201051344000900","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,314406.1,314406.1,7787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744269,57238.00
12/21/2015 19:30,2,0.000,ALERT,211.70,300.27,59.965,1450744203,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,308311.0,308311.0,7778,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744271,57239.00
12/21/2015 19:30,2,0.000,ALERT,211.48,301.47,59.949,1450744203,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,315872.6,315872.6,7778,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450744273,57240.00
12/21/2015 19:30,2,0.000,ALERT,211.48,300.87,59.954,1450744203,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,311141.1,311141.1,7786,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744274,57241.00
12/21/2015 19:30,2,0.000,ALERT,211.70,300.87,59.944,1450744203,"201051344001158","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,306700.0,306700.0,7790,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744276,57242.00
12/21/2015 19:30,2,0.000,ALERT,211.93,301.17,59.938,1450744203,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,308773.0,308773.0,7788,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744278,57243.00
12/21/2015 19:30,2,0.000,ALERT,210.80,297.57,59.938,1450744203,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,555599.7,555599.7,1667,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450744280,57244.00
12/21/2015 19:45,2,0.000,ALERT,211.93,300.87,59.991,1450745103,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,309474.0,309474.0,7785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745105,57245.00
12/21/2015 19:45,2,0.000,ALERT,211.03,298.47,59.991,1450745103,"274151322000085","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,582857.0,582857.0,1663,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745107,57246.00
12/21/2015 19:45,2,0.000,ALERT,212.16,300.57,60.002,1450745103,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,302337.3,302337.3,7791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450745109,57247.00
12/21/2015 19:45,2,0.000,ALERT,211.48,300.27,59.949,1450745103,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,303287.9,303287.9,7803,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745111,57248.00
12/21/2015 19:45,2,0.000,ALERT,210.80,299.97,59.996,1450745103,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,308233.8,308233.8,12435,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745112,57249.00
12/21/2015 19:45,2,0.000,ALERT,210.80,297.87,59.975,1450745103,"274151322000052","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,590452.8,590452.8,1662,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745114,57250.00
12/21/2015 19:45,2,0.000,ALERT,211.25,299.67,60.012,1450745103,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,312832.5,312832.5,12439,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745116,57251.00
12/21/2015 19:45,2,0.000,ALERT,211.25,300.57,59.991,1450745103,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,311344.1,311344.1,12473,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745118,57252.00
12/21/2015 19:45,2,0.000,ALERT,211.70,300.87,59.986,1450745103,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,306174.5,306174.5,12432,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745119,57253.00
12/21/2015 19:45,2,0.000,ALERT,210.80,300.27,59.986,1450745103,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,315068.5,315068.5,12434,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745121,57254.00
12/21/2015 19:45,2,0.000,ALERT,211.03,298.17,59.986,1450745103,"274151322000094","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,476182.6,476182.6,1712,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745123,57255.00
12/21/2015 19:45,2,0.000,ALERT,211.70,301.47,59.986,1450745103,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,316915.6,316915.6,7785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745125,57256.00
12/21/2015 19:45,2,0.000,ALERT,211.03,300.27,59.970,1450745103,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,313665.4,313665.4,12444,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745127,57257.00
12/21/2015 19:45,2,0.000,ALERT,211.25,300.27,59.949,1450745103,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315364.8,315364.8,12436,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450745128,57258.00
12/21/2015 19:45,2,0.000,ALERT,211.25,299.37,59.981,1450745103,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,309553.0,309553.0,12444,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745130,57259.00
12/21/2015 19:45,2,0.000,ALERT,211.25,299.37,59.975,1450745103,"274151322000083","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,584898.7,584898.7,1667,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745132,57260.00
12/21/2015 19:45,2,0.000,ALERT,211.48,298.77,60.012,1450745103,"274151322000076","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,621228.6,621228.6,1661,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745134,57261.00
12/21/2015 19:45,2,0.000,ALERT,211.48,301.47,59.970,1450745103,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,300985.9,300985.9,7788,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745136,57262.00
12/21/2015 19:45,2,0.000,ALERT,211.25,300.27,59.975,1450745103,"274151322000095","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,614158.6,614158.6,1663,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745138,57263.00
12/21/2015 19:45,2,0.000,ALERT,211.25,300.87,59.975,1450745103,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,301326.0,301326.0,7785,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745140,57264.00
12/21/2015 19:45,2,0.000,ALERT,211.03,299.07,59.970,1450745103,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,313374.5,313374.5,12437,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450745141,57265.00
12/21/2015 19:45,2,0.000,ALERT,211.48,301.17,59.975,1450745103,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,311208.7,311208.7,7793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745143,57266.00
12/21/2015 19:45,2,0.000,ALERT,211.93,300.57,59.981,1450745103,"201051344000853","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,308067.3,308067.3,7801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745145,57267.00
12/21/2015 19:45,2,0.000,ALERT,211.48,299.97,59.986,1450745103,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314984.2,314984.2,12453,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745147,57268.00
12/21/2015 19:45,2,0.000,ALERT,211.48,299.07,59.975,1450745103,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,312663.3,312663.3,12465,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745148,57269.00
12/21/2015 19:45,2,0.000,ALERT,211.48,299.97,59.970,1450745103,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315733.6,315733.6,12467,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745150,57270.00
12/21/2015 19:45,2,0.000,ALERT,211.25,299.67,59.981,1450745103,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,309836.0,309836.0,12442,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745152,57271.00
12/21/2015 19:45,2,0.000,ALERT,210.57,299.07,59.970,1450745103,"274151322000088","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,568001.1,568001.1,1663,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745154,57272.00
12/21/2015 19:45,2,0.000,ALERT,211.70,298.17,59.981,1450745103,"274151322000068","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,476094.4,476094.4,1712,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745156,57273.00
12/21/2015 19:45,2,0.000,ALERT,211.03,300.27,59.975,1450745103,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,306420.2,306420.2,12430,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450745158,57274.00
