ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 19:45,2,0.000,ALERT,211.25,301.47,59.970,1450745103,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,312396.1,312396.1,7785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745159,57275.00
12/21/2015 19:45,2,0.000,ALERT,211.25,299.97,59.975,1450745103,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,312765.4,312765.4,12445,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745161,57276.00
12/21/2015 19:45,2,0.000,ALERT,211.03,299.07,59.996,1450745103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,580132.7,580132.7,1665,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745163,57277.00
12/21/2015 19:45,2,0.000,ALERT,211.93,300.87,59.996,1450745103,"201051344000867","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,301468.7,301468.7,7779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745165,57278.00
12/21/2015 19:45,2,0.000,ALERT,211.25,299.97,59.981,1450745103,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,310969.3,310969.3,12456,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745167,57279.00
12/21/2015 19:45,2,0.000,ALERT,211.48,301.17,59.991,1450745103,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,314406.1,314406.1,7789,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745169,57280.00
12/21/2015 19:45,2,0.000,ALERT,211.70,300.27,59.986,1450745103,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,308311.0,308311.0,7780,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745170,57281.00
12/21/2015 19:45,2,0.000,ALERT,211.70,301.77,59.986,1450745103,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315872.6,315872.6,7780,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745172,57282.00
12/21/2015 19:45,2,0.000,ALERT,211.48,300.87,60.002,1450745103,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,311141.1,311141.1,7788,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450745174,57283.00
12/21/2015 19:45,2,0.000,ALERT,211.48,300.57,59.975,1450745103,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,306700.0,306700.0,7792,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745176,57284.00
12/21/2015 19:45,2,0.000,ALERT,212.16,301.47,59.991,1450745103,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,308773.0,308773.0,7790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745178,57285.00
12/21/2015 19:45,2,0.000,ALERT,211.25,297.87,60.012,1450745103,"274151322000087","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,555599.7,555599.7,1669,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450745180,57286.00
12/21/2015 20:00,2,0.000,ALERT,212.16,301.77,59.981,1450746003,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309474.0,309474.0,7787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746005,57287.00
12/21/2015 20:00,2,0.000,ALERT,211.03,299.37,59.970,1450746003,"274151322000085","219011344069620",0.00,-1.00,0,296.66,304.18,0.0,0.0,0.000,582857.0,582857.0,1665,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746007,57288.00
12/21/2015 20:00,2,0.000,ALERT,212.16,301.17,59.981,1450746003,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,302337.3,302337.3,7793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746009,57289.00
12/21/2015 20:00,2,0.000,ALERT,211.70,301.47,59.986,1450746003,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,303287.9,303287.9,7805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746011,57290.00
12/21/2015 20:00,2,0.000,ALERT,211.25,300.87,59.986,1450746003,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,308233.8,308233.8,12437,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746012,57291.00
12/21/2015 20:00,2,0.000,ALERT,210.80,299.97,59.996,1450746003,"274151322000052","219011344069620",0.00,-1.50,0,296.96,305.08,0.0,0.0,0.000,590452.8,590452.8,1664,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746014,57292.00
12/21/2015 20:00,2,0.000,ALERT,211.48,300.57,59.986,1450746003,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,312832.5,312832.5,12441,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746016,57293.00
12/21/2015 20:00,2,0.000,ALERT,211.25,300.57,60.012,1450746003,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,311344.1,311344.1,12475,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746018,57294.00
12/21/2015 20:00,2,0.000,ALERT,211.93,301.47,59.991,1450746003,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,306174.5,306174.5,12434,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746020,57295.00
12/21/2015 20:00,2,0.000,ALERT,211.03,300.27,59.981,1450746003,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,315068.5,315068.5,12436,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746022,57296.00
12/21/2015 20:00,2,0.000,ALERT,211.03,298.77,59.986,1450746003,"274151322000094","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,476182.6,476182.6,1714,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746024,57297.00
12/21/2015 20:00,2,0.000,ALERT,211.70,302.37,59.986,1450746003,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,316915.6,316915.6,7787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746026,57298.00
12/21/2015 20:00,2,0.000,ALERT,211.25,300.87,59.981,1450746003,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,313665.4,313665.4,12446,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746027,57299.00
12/21/2015 20:00,2,0.000,ALERT,211.48,299.97,59.981,1450746003,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315364.8,315364.8,12438,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746029,57300.00
12/21/2015 20:00,2,0.000,ALERT,211.70,299.97,59.981,1450746003,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,309553.0,309553.0,12446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746031,57301.00
12/21/2015 20:00,2,0.000,ALERT,211.03,299.97,59.975,1450746003,"274151322000083","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,584898.7,584898.7,1669,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746033,57302.00
12/21/2015 20:00,2,0.000,ALERT,211.48,299.07,59.928,1450746003,"274151322000076","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,621228.6,621228.6,1663,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746035,57303.00
12/21/2015 20:00,2,0.000,ALERT,211.70,302.37,59.975,1450746003,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,300985.9,300985.9,7790,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746037,57304.00
12/21/2015 20:00,2,0.000,ALERT,211.03,300.57,59.965,1450746003,"274151322000095","219011344069620",0.00,-2.50,0,298.47,305.68,0.0,0.0,0.000,614158.6,614158.6,1665,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746038,57305.00
12/21/2015 20:00,2,0.000,ALERT,211.48,300.87,60.023,1450746003,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,301326.0,301326.0,7787,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746040,57306.00
12/21/2015 20:00,2,0.000,ALERT,211.25,299.37,59.970,1450746003,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,313374.5,313374.5,12439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746042,57307.00
12/21/2015 20:00,2,0.000,ALERT,211.48,301.77,59.975,1450746003,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,311208.7,311208.7,7795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746044,57308.00
12/21/2015 20:00,2,0.000,ALERT,212.38,301.77,59.975,1450746003,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,308067.3,308067.3,7803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746045,57309.00
12/21/2015 20:00,2,0.000,ALERT,211.93,300.87,59.986,1450746003,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,314984.2,314984.2,12455,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746047,57310.00
12/21/2015 20:00,2,0.000,ALERT,211.48,299.97,59.975,1450746003,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,312663.3,312663.3,12467,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746049,57311.00
12/21/2015 20:00,2,0.000,ALERT,211.70,300.87,59.975,1450746003,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,315733.6,315733.6,12469,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746051,57312.00
12/21/2015 20:00,2,0.000,ALERT,211.48,299.67,59.981,1450746003,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,309836.0,309836.0,12444,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746053,57313.00
12/21/2015 20:00,2,0.000,ALERT,210.57,299.37,59.975,1450746003,"274151322000088","219011344069620",0.00,-0.50,0,296.96,304.18,0.0,0.0,0.000,568001.1,568001.1,1665,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746055,57314.00
12/21/2015 20:00,2,0.000,ALERT,211.93,298.77,59.970,1450746003,"274151322000068","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,476094.4,476094.4,1714,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746056,57315.00
12/21/2015 20:00,2,0.000,ALERT,211.03,300.27,59.949,1450746003,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,306420.2,306420.2,12432,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746058,57316.00
12/21/2015 20:00,2,0.000,ALERT,211.25,302.07,59.970,1450746003,"201051344000594","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,312396.1,312396.1,7787,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746060,57317.00
12/21/2015 20:00,2,0.000,ALERT,211.48,300.27,59.991,1450746003,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,312765.4,312765.4,12447,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746062,57318.00
12/21/2015 20:00,2,0.000,ALERT,210.80,299.37,59.970,1450746003,"274151322000054","219011344069620",0.00,-1.00,0,296.96,304.78,0.0,0.0,0.000,580132.7,580132.7,1667,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746063,57319.00
12/21/2015 20:00,2,0.000,ALERT,211.70,301.17,59.975,1450746003,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,301468.7,301468.7,7781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746065,57320.00
12/21/2015 20:00,2,0.000,ALERT,211.25,299.97,59.965,1450746003,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,310969.3,310969.3,12458,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746067,57321.00
12/21/2015 20:00,2,0.000,ALERT,211.48,301.77,59.970,1450746003,"201051344000900","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,314406.1,314406.1,7791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746069,57322.00
12/21/2015 20:00,2,0.000,ALERT,211.70,300.87,59.970,1450746003,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,308311.0,308311.0,7782,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746071,57323.00
12/21/2015 20:00,2,0.000,ALERT,211.70,302.37,59.975,1450746003,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,315872.6,315872.6,7782,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746072,57324.00
12/21/2015 20:00,2,0.000,ALERT,211.48,301.77,59.965,1450746003,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,311141.1,311141.1,7790,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746074,57325.00
12/21/2015 20:00,2,0.000,ALERT,211.70,301.47,59.965,1450746003,"201051344001158","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,306700.0,306700.0,7794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746076,57326.00
12/21/2015 20:00,2,0.000,ALERT,212.16,302.37,59.970,1450746003,"201051344000576","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,308773.0,308773.0,7792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746078,57327.00
12/21/2015 20:00,2,0.000,ALERT,210.80,298.47,59.965,1450746003,"274151322000087","219011344069620",0.00,-0.50,0,296.06,303.88,0.0,0.0,0.000,555599.7,555599.7,1671,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746080,57328.00
12/21/2015 20:15,2,0.000,ALERT,212.61,301.77,59.959,1450746903,"201051344000645","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309474.0,309474.0,7789,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746905,57329.00
12/21/2015 20:15,2,0.000,ALERT,211.48,299.07,59.959,1450746903,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,582857.0,582857.0,1667,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746907,57330.00
12/21/2015 20:15,2,0.000,ALERT,212.61,301.77,59.933,1450746903,"201051344000633","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,302337.3,302337.3,7795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746908,57331.00
12/21/2015 20:15,2,0.000,ALERT,212.16,302.07,59.954,1450746903,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,303287.9,303287.9,7807,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746910,57332.00
12/21/2015 20:15,2,0.000,ALERT,210.80,299.67,59.981,1450746903,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,308233.8,308233.8,12439,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746912,57333.00
12/21/2015 20:15,2,0.000,ALERT,211.25,299.07,59.970,1450746903,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,590452.8,590452.8,1666,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746914,57334.00
12/21/2015 20:15,2,0.000,ALERT,211.25,299.97,59.996,1450746903,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,312832.5,312832.5,12443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746916,57335.00
12/21/2015 20:15,2,0.000,ALERT,211.25,299.97,59.965,1450746903,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,311344.1,311344.1,12477,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746918,57336.00
12/21/2015 20:15,2,0.000,ALERT,211.70,300.57,59.991,1450746903,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,306174.5,306174.5,12436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746919,57337.00
12/21/2015 20:15,2,0.000,ALERT,210.80,299.67,59.954,1450746903,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,315068.5,315068.5,12438,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746921,57338.00
12/21/2015 20:15,2,0.000,ALERT,211.70,299.07,59.954,1450746903,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,476182.6,476182.6,1716,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746923,57339.00
12/21/2015 20:15,2,0.000,ALERT,212.16,302.98,59.959,1450746903,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,316915.6,316915.6,7789,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746925,57340.00
12/21/2015 20:15,2,0.000,ALERT,211.03,300.27,59.970,1450746903,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,313665.4,313665.4,12448,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746927,57341.00
12/21/2015 20:15,2,0.000,ALERT,211.48,299.67,59.938,1450746903,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315364.8,315364.8,12440,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746928,57342.00
12/21/2015 20:15,2,0.000,ALERT,211.48,299.37,59.965,1450746903,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,309553.0,309553.0,12448,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746930,57343.00
12/21/2015 20:15,2,0.000,ALERT,211.70,299.37,59.991,1450746903,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,584898.7,584898.7,1671,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746932,57344.00
12/21/2015 20:15,2,0.000,ALERT,212.38,299.67,59.959,1450746903,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,621228.6,621228.6,1665,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746934,57345.00
12/21/2015 20:15,2,0.000,ALERT,212.16,302.68,59.970,1450746903,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,300985.9,300985.9,7792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746935,57346.00
12/21/2015 20:15,2,0.000,ALERT,211.48,300.27,59.965,1450746903,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,614158.6,614158.6,1667,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746938,57347.00
12/21/2015 20:15,2,0.000,ALERT,211.93,302.07,59.938,1450746903,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.58,0.0,0.0,0.000,301326.0,301326.0,7789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746940,57348.00
12/21/2015 20:15,2,0.000,ALERT,211.25,299.37,59.970,1450746903,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,313374.5,313374.5,12441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746941,57349.00
12/21/2015 20:15,2,0.000,ALERT,211.93,302.07,59.944,1450746903,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,311208.7,311208.7,7797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746943,57350.00
12/21/2015 20:15,2,0.000,ALERT,212.61,302.07,60.007,1450746903,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,308067.3,308067.3,7805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746945,57351.00
12/21/2015 20:15,2,0.000,ALERT,211.70,300.27,59.928,1450746903,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,314984.2,314984.2,12457,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746947,57352.00
12/21/2015 20:15,2,0.000,ALERT,211.48,299.67,59.981,1450746903,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,312663.3,312663.3,12469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746949,57353.00
12/21/2015 20:15,2,0.000,ALERT,211.48,300.27,59.965,1450746903,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,315733.6,315733.6,12471,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746951,57354.00
12/21/2015 20:15,2,0.000,ALERT,211.48,299.67,59.975,1450746903,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,309836.0,309836.0,12446,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746952,57355.00
12/21/2015 20:15,2,0.000,ALERT,211.03,298.77,59.938,1450746903,"274151322000088","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,568001.1,568001.1,1667,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746954,57356.00
12/21/2015 20:15,2,0.000,ALERT,212.16,299.07,59.981,1450746903,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,476094.4,476094.4,1716,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746956,57357.00
12/21/2015 20:15,2,0.000,ALERT,211.03,299.97,60.018,1450746903,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,306420.2,306420.2,12434,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746958,57358.00
12/21/2015 20:15,2,0.000,ALERT,211.70,302.37,59.981,1450746903,"201051344000594","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,312396.1,312396.1,7789,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746960,57359.00
12/21/2015 20:15,2,0.000,ALERT,211.48,299.97,59.965,1450746903,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,312765.4,312765.4,12449,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746961,57360.00
12/21/2015 20:15,2,0.000,ALERT,211.25,299.37,59.981,1450746903,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,580132.7,580132.7,1669,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450746963,57361.00
12/21/2015 20:15,2,0.000,ALERT,212.38,302.07,59.970,1450746903,"201051344000867","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,301468.7,301468.7,7783,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746965,57362.00
12/21/2015 20:15,2,0.000,ALERT,211.25,299.97,59.975,1450746903,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,310969.3,310969.3,12460,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746967,57363.00
12/21/2015 20:15,2,0.000,ALERT,211.93,302.37,59.970,1450746903,"201051344000900","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,314406.1,314406.1,7793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746969,57364.00
12/21/2015 20:15,2,0.000,ALERT,212.38,301.47,59.975,1450746903,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,308311.0,308311.0,7784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746970,57365.00
12/21/2015 20:15,2,0.000,ALERT,212.16,302.98,59.975,1450746903,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,315872.6,315872.6,7784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746972,57366.00
12/21/2015 20:15,2,0.000,ALERT,212.16,302.37,59.965,1450746903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,311141.1,311141.1,7792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746974,57367.00
12/21/2015 20:15,2,0.000,ALERT,212.38,302.07,59.981,1450746903,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,306700.0,306700.0,7796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746976,57368.00
12/21/2015 20:15,2,0.000,ALERT,212.61,302.68,60.034,1450746903,"201051344000576","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,308773.0,308773.0,7794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746977,57369.00
12/21/2015 20:15,2,0.000,ALERT,211.70,298.77,59.981,1450746903,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,555599.7,555599.7,1673,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450746979,57370.00
12/21/2015 20:30,2,0.000,ALERT,212.38,301.47,60.028,1450747803,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309474.0,309474.0,7791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747805,57371.00
12/21/2015 20:30,2,0.000,ALERT,211.48,299.07,59.965,1450747803,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,582857.0,582857.0,1669,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747807,57372.00
12/21/2015 20:30,2,0.000,ALERT,212.38,301.17,59.986,1450747803,"201051344000633","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,302337.3,302337.3,7797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747808,57373.00
12/21/2015 20:30,2,0.000,ALERT,211.93,301.47,59.975,1450747803,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,303287.9,303287.9,7809,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747810,57374.00
12/21/2015 20:30,2,0.000,ALERT,211.03,299.37,59.981,1450747803,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,308233.8,308233.8,12441,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747812,57375.00
12/21/2015 20:30,2,0.000,ALERT,211.03,299.67,59.996,1450747803,"274151322000052","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,590452.8,590452.8,1668,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747814,57376.00
12/21/2015 20:30,2,0.000,ALERT,211.48,299.67,59.986,1450747803,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,312832.5,312832.5,12445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747816,57377.00
12/21/2015 20:30,2,0.000,ALERT,211.25,299.67,59.981,1450747803,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,311344.1,311344.1,12479,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747817,57378.00
12/21/2015 20:30,2,0.000,ALERT,211.93,300.57,59.996,1450747803,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,306174.5,306174.5,12438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747819,57379.00
12/21/2015 20:30,2,0.000,ALERT,211.03,299.67,59.981,1450747803,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,315068.5,315068.5,12440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747821,57380.00
12/21/2015 20:30,2,0.000,ALERT,211.03,298.17,59.991,1450747803,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,476182.6,476182.6,1718,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747823,57381.00
12/21/2015 20:30,2,0.000,ALERT,211.93,302.07,59.981,1450747803,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,316915.6,316915.6,7791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747825,57382.00
12/21/2015 20:30,2,0.000,ALERT,211.48,300.27,59.965,1450747803,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313665.4,313665.4,12450,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747827,57383.00
12/21/2015 20:30,2,0.000,ALERT,211.48,299.67,59.996,1450747803,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,315364.8,315364.8,12442,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747829,57384.00
12/21/2015 20:30,2,0.000,ALERT,211.70,299.37,59.986,1450747803,"201051344000417","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,309553.0,309553.0,12450,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747830,57385.00
12/21/2015 20:30,2,0.000,ALERT,211.25,299.37,59.986,1450747803,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,584898.7,584898.7,1673,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747832,57386.00
12/21/2015 20:30,2,0.000,ALERT,212.16,298.77,59.986,1450747803,"274151322000076","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,621228.6,621228.6,1667,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747834,57387.00
12/21/2015 20:30,2,0.000,ALERT,211.70,301.77,59.986,1450747803,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,300985.9,300985.9,7794,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747836,57388.00
12/21/2015 20:30,2,0.000,ALERT,211.25,299.97,59.981,1450747803,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,614158.6,614158.6,1669,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747837,57389.00
12/21/2015 20:30,2,0.000,ALERT,211.70,301.17,59.986,1450747803,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.58,0.0,0.0,0.000,301326.0,301326.0,7791,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747839,57390.00
12/21/2015 20:30,2,0.000,ALERT,211.25,298.77,59.981,1450747803,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,313374.5,313374.5,12443,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747841,57391.00
12/21/2015 20:30,2,0.000,ALERT,211.70,300.87,59.996,1450747803,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,311208.7,311208.7,7799,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747843,57392.00
12/21/2015 20:30,2,0.000,ALERT,212.38,301.17,59.991,1450747803,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,308067.3,308067.3,7807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747845,57393.00
12/21/2015 20:30,2,0.000,ALERT,211.70,299.37,59.991,1450747803,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,314984.2,314984.2,12459,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747846,57394.00
12/21/2015 20:30,2,0.000,ALERT,211.48,298.77,60.023,1450747803,"201051344000917","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,312663.3,312663.3,12471,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747848,57395.00
12/21/2015 20:30,2,0.000,ALERT,211.70,299.97,59.959,1450747803,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,315733.6,315733.6,12473,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747850,57396.00
12/21/2015 20:30,2,0.000,ALERT,211.48,299.07,59.991,1450747803,"201051344000651","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,309836.0,309836.0,12448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747852,57397.00
12/21/2015 20:30,2,0.000,ALERT,210.80,297.87,59.981,1450747803,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,568001.1,568001.1,1669,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747854,57398.00
12/21/2015 20:30,2,0.000,ALERT,211.70,298.17,59.975,1450747803,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,476094.4,476094.4,1718,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747856,57399.00
12/21/2015 20:30,2,0.000,ALERT,211.03,299.97,59.991,1450747803,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,306420.2,306420.2,12436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747858,57400.00
12/21/2015 20:30,2,0.000,ALERT,211.48,301.77,59.959,1450747803,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,312396.1,312396.1,7791,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747860,57401.00
12/21/2015 20:30,2,0.000,ALERT,211.48,299.37,60.018,1450747803,"201051344001203","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,312765.4,312765.4,12451,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747862,57402.00
12/21/2015 20:30,2,0.000,ALERT,211.03,299.67,59.965,1450747803,"274151322000054","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,580132.7,580132.7,1671,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450747864,57403.00
12/21/2015 20:30,2,0.000,ALERT,211.93,300.87,60.012,1450747803,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,301468.7,301468.7,7785,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747865,57404.00
12/21/2015 20:30,2,0.000,ALERT,211.48,299.67,60.023,1450747803,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,310969.3,310969.3,12462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747867,57405.00
12/21/2015 20:30,2,0.000,ALERT,211.70,301.17,59.970,1450747803,"201051344000900","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,314406.1,314406.1,7795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747869,57406.00
12/21/2015 20:30,2,0.000,ALERT,211.93,300.27,59.975,1450747803,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,308311.0,308311.0,7786,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747871,57407.00
12/21/2015 20:30,2,0.000,ALERT,211.93,301.47,60.007,1450747803,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,315872.6,315872.6,7786,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747873,57408.00
12/21/2015 20:30,2,0.000,ALERT,211.70,301.17,59.970,1450747803,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,311141.1,311141.1,7794,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747874,57409.00
12/21/2015 20:30,2,0.000,ALERT,211.70,300.57,59.970,1450747803,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,306700.0,306700.0,7798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747876,57410.00
12/21/2015 20:30,2,0.000,ALERT,212.38,301.47,60.002,1450747803,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,308773.0,308773.0,7796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747878,57411.00
12/21/2015 20:30,2,0.000,ALERT,211.48,298.17,59.986,1450747803,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,555599.7,555599.7,1675,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450747880,57412.00
12/21/2015 20:45,2,0.000,ALERT,212.38,301.17,60.002,1450748703,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309474.0,309474.0,7793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748705,57413.00
12/21/2015 20:45,2,0.000,ALERT,211.25,299.07,59.996,1450748703,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,582857.0,582857.0,1671,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748707,57414.00
12/21/2015 20:45,2,0.000,ALERT,212.61,300.87,60.002,1450748703,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,302337.3,302337.3,7799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748708,57415.00
12/21/2015 20:45,2,0.000,ALERT,212.16,301.17,60.012,1450748703,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,303287.9,303287.9,7811,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748710,57416.00
12/21/2015 20:45,2,0.000,ALERT,211.03,299.97,59.991,1450748703,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,308233.8,308233.8,12443,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748712,57417.00
12/21/2015 20:45,2,0.000,ALERT,211.03,299.67,59.991,1450748703,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,590452.8,590452.8,1670,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748714,57418.00
12/21/2015 20:45,2,0.000,ALERT,211.70,300.57,60.002,1450748703,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,312832.5,312832.5,12447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748716,57419.00
12/21/2015 20:45,2,0.000,ALERT,211.48,300.57,59.944,1450748703,"201051344001230","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,311344.1,311344.1,12481,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748717,57420.00
