ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 20:45,2,0.000,ALERT,211.93,301.17,59.959,1450748703,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,306174.5,306174.5,12440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748719,57421.00
12/21/2015 20:45,2,0.000,ALERT,211.48,300.57,60.007,1450748703,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,315068.5,315068.5,12442,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748721,57422.00
12/21/2015 20:45,2,0.000,ALERT,211.48,298.77,59.986,1450748703,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,476182.6,476182.6,1720,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748723,57423.00
12/21/2015 20:45,2,0.000,ALERT,211.93,302.07,60.034,1450748703,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,316915.6,316915.6,7793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748725,57424.00
12/21/2015 20:45,2,0.000,ALERT,211.48,300.57,60.039,1450748703,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313665.4,313665.4,12452,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748727,57425.00
12/21/2015 20:45,2,0.000,ALERT,211.70,300.27,60.002,1450748703,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,315364.8,315364.8,12444,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748728,57426.00
12/21/2015 20:45,2,0.000,ALERT,211.93,299.67,59.996,1450748703,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,309553.0,309553.0,12452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748730,57427.00
12/21/2015 20:45,2,0.000,ALERT,211.48,299.67,59.991,1450748703,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,584898.7,584898.7,1675,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748732,57428.00
12/21/2015 20:45,2,0.000,ALERT,212.16,299.37,59.986,1450748703,"274151322000076","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,621228.6,621228.6,1669,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748734,57429.00
12/21/2015 20:45,2,0.000,ALERT,211.70,301.47,59.975,1450748703,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,300985.9,300985.9,7796,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748736,57430.00
12/21/2015 20:45,2,0.000,ALERT,211.25,300.27,59.991,1450748703,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,614158.6,614158.6,1671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748738,57431.00
12/21/2015 20:45,2,0.000,ALERT,211.70,300.87,59.986,1450748703,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,301326.0,301326.0,7793,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748740,57432.00
12/21/2015 20:45,2,0.000,ALERT,211.48,299.37,59.986,1450748703,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,313374.5,313374.5,12445,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748741,57433.00
12/21/2015 20:45,2,0.000,ALERT,211.93,301.47,60.034,1450748703,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,311208.7,311208.7,7801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748743,57434.00
12/21/2015 20:45,2,0.000,ALERT,212.38,301.17,60.034,1450748703,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,308067.3,308067.3,7809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748745,57435.00
12/21/2015 20:45,2,0.000,ALERT,211.93,300.27,59.981,1450748703,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,314984.2,314984.2,12461,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748747,57436.00
12/21/2015 20:45,2,0.000,ALERT,211.70,299.67,59.996,1450748703,"201051344000917","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,312663.3,312663.3,12473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748749,57437.00
12/21/2015 20:45,2,0.000,ALERT,211.93,300.57,59.986,1450748703,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,315733.6,315733.6,12475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748750,57438.00
12/21/2015 20:45,2,0.000,ALERT,211.70,299.67,59.986,1450748703,"201051344000651","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,309836.0,309836.0,12450,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748752,57439.00
12/21/2015 20:45,2,0.000,ALERT,211.03,299.67,59.981,1450748703,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,568001.1,568001.1,1671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748754,57440.00
12/21/2015 20:45,2,0.000,ALERT,212.16,298.17,59.986,1450748703,"274151322000068","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,476094.4,476094.4,1720,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748756,57441.00
12/21/2015 20:45,2,0.000,ALERT,211.25,300.27,59.991,1450748703,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,306420.2,306420.2,12438,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748758,57442.00
12/21/2015 20:45,2,0.000,ALERT,211.25,301.47,59.949,1450748703,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,312396.1,312396.1,7793,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748760,57443.00
12/21/2015 20:45,2,0.000,ALERT,211.70,299.97,59.986,1450748703,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,312765.4,312765.4,12453,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748762,57444.00
12/21/2015 20:45,2,0.000,ALERT,211.25,299.37,59.959,1450748703,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,580132.7,580132.7,1673,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748763,57445.00
12/21/2015 20:45,2,0.000,ALERT,212.38,301.17,59.986,1450748703,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,301468.7,301468.7,7787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748765,57446.00
12/21/2015 20:45,2,0.000,ALERT,211.70,300.27,59.991,1450748703,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,310969.3,310969.3,12464,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748767,57447.00
12/21/2015 20:45,2,0.000,ALERT,211.70,301.17,59.981,1450748703,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,314406.1,314406.1,7797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748769,57448.00
12/21/2015 20:45,2,0.000,ALERT,212.16,300.57,59.944,1450748703,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,308311.0,308311.0,7788,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748771,57449.00
12/21/2015 20:45,2,0.000,ALERT,211.93,301.47,59.991,1450748703,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,315872.6,315872.6,7788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748773,57450.00
12/21/2015 20:45,2,0.000,ALERT,211.70,301.17,59.986,1450748703,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,311141.1,311141.1,7796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748774,57451.00
12/21/2015 20:45,2,0.000,ALERT,212.16,301.47,59.986,1450748703,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,306700.0,306700.0,7800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450748776,57452.00
12/21/2015 20:45,2,0.000,ALERT,212.61,302.07,59.991,1450748703,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,308773.0,308773.0,7798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748778,57453.00
12/21/2015 20:45,2,0.000,ALERT,211.48,298.17,59.996,1450748703,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,555599.7,555599.7,1677,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450748780,57454.00
12/21/2015 21:00,2,0.000,ALERT,212.38,301.17,59.981,1450749603,"201051344000645","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,309474.0,309474.0,7795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749605,57455.00
12/21/2015 21:00,2,0.000,ALERT,211.70,299.07,59.965,1450749603,"274151322000085","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,582857.0,582857.0,1673,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749607,57456.00
12/21/2015 21:00,2,0.000,ALERT,212.61,301.17,59.981,1450749603,"201051344000633","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,302337.3,302337.3,7801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749609,57457.00
12/21/2015 21:00,2,0.000,ALERT,212.16,301.17,59.970,1450749603,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,303287.9,303287.9,7813,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749611,57458.00
12/21/2015 21:00,2,0.000,ALERT,211.48,300.57,59.981,1450749603,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,308233.8,308233.8,12445,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749613,57459.00
12/21/2015 21:00,2,0.000,ALERT,211.25,299.37,59.944,1450749603,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,590452.8,590452.8,1672,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749614,57460.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.17,59.981,1450749603,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,312832.5,312832.5,12449,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749616,57461.00
12/21/2015 21:00,2,0.000,ALERT,211.70,301.17,59.996,1450749603,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,311344.1,311344.1,12483,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749618,57462.00
12/21/2015 21:00,2,0.000,ALERT,212.38,301.77,59.986,1450749603,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,306174.5,306174.5,12442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749620,57463.00
12/21/2015 21:00,2,0.000,ALERT,211.25,300.57,59.986,1450749603,"201051344000955","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,315068.5,315068.5,12444,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749621,57464.00
12/21/2015 21:00,2,0.000,ALERT,211.48,298.47,59.991,1450749603,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,476182.6,476182.6,1722,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749623,57465.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.77,60.007,1450749603,"201051344000579","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,316915.6,316915.6,7795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749625,57466.00
12/21/2015 21:00,2,0.000,ALERT,211.48,300.57,59.986,1450749603,"201051344000890","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,313665.4,313665.4,12454,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749627,57467.00
12/21/2015 21:00,2,0.000,ALERT,211.93,300.27,59.991,1450749603,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,315364.8,315364.8,12446,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749629,57468.00
12/21/2015 21:00,2,0.000,ALERT,212.16,299.67,59.996,1450749603,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,309553.0,309553.0,12454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749630,57469.00
12/21/2015 21:00,2,0.000,ALERT,211.70,300.27,59.975,1450749603,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,584898.7,584898.7,1677,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749632,57470.00
12/21/2015 21:00,2,0.000,ALERT,212.16,299.97,59.981,1450749603,"274151322000076","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,621228.6,621228.6,1671,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749634,57471.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.77,60.023,1450749603,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,300985.9,300985.9,7798,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749636,57472.00
12/21/2015 21:00,2,0.000,ALERT,211.70,300.27,59.996,1450749603,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,614158.6,614158.6,1673,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749638,57473.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.17,59.991,1450749603,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,301326.0,301326.0,7795,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749640,57474.00
12/21/2015 21:00,2,0.000,ALERT,211.48,299.97,60.018,1450749603,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,313374.5,313374.5,12447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749642,57475.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.77,59.996,1450749603,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,311208.7,311208.7,7803,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749643,57476.00
12/21/2015 21:00,2,0.000,ALERT,212.38,301.17,60.007,1450749603,"201051344000853","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,308067.3,308067.3,7811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749645,57477.00
12/21/2015 21:00,2,0.000,ALERT,212.16,300.57,59.954,1450749603,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,314984.2,314984.2,12463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749647,57478.00
12/21/2015 21:00,2,0.000,ALERT,211.93,300.27,60.002,1450749603,"201051344000917","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,312663.3,312663.3,12475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749649,57479.00
12/21/2015 21:00,2,0.000,ALERT,211.93,300.87,59.986,1450749603,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,315733.6,315733.6,12477,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749651,57480.00
12/21/2015 21:00,2,0.000,ALERT,211.70,299.97,60.002,1450749603,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,309836.0,309836.0,12452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749652,57481.00
12/21/2015 21:00,2,0.000,ALERT,211.03,299.07,59.991,1450749603,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,568001.1,568001.1,1673,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749654,57482.00
12/21/2015 21:00,2,0.000,ALERT,212.16,299.07,60.028,1450749603,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,476094.4,476094.4,1722,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749656,57483.00
12/21/2015 21:00,2,0.000,ALERT,211.48,300.57,60.039,1450749603,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,306420.2,306420.2,12440,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749658,57484.00
12/21/2015 21:00,2,0.000,ALERT,211.70,302.37,59.986,1450749603,"201051344000594","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,312396.1,312396.1,7795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749660,57485.00
12/21/2015 21:00,2,0.000,ALERT,211.93,299.97,59.986,1450749603,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,312765.4,312765.4,12455,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749661,57486.00
12/21/2015 21:00,2,0.000,ALERT,211.48,299.67,59.981,1450749603,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,580132.7,580132.7,1675,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749663,57487.00
12/21/2015 21:00,2,0.000,ALERT,212.38,301.17,59.981,1450749603,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,301468.7,301468.7,7789,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749665,57488.00
12/21/2015 21:00,2,0.000,ALERT,211.70,300.27,59.959,1450749603,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,310969.3,310969.3,12466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749667,57489.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.77,59.986,1450749603,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,314406.1,314406.1,7799,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749669,57490.00
12/21/2015 21:00,2,0.000,ALERT,212.16,301.17,59.970,1450749603,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,308311.0,308311.0,7790,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749671,57491.00
12/21/2015 21:00,2,0.000,ALERT,212.16,302.37,60.023,1450749603,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,315872.6,315872.6,7790,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749672,57492.00
12/21/2015 21:00,2,0.000,ALERT,211.93,301.77,60.012,1450749603,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,311141.1,311141.1,7798,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749674,57493.00
12/21/2015 21:00,2,0.000,ALERT,212.16,301.47,59.970,1450749603,"201051344001158","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,306700.0,306700.0,7802,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749676,57494.00
12/21/2015 21:00,2,0.000,ALERT,212.61,302.07,59.981,1450749603,"201051344000576","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,308773.0,308773.0,7800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450749678,57495.00
12/21/2015 21:00,2,0.000,ALERT,211.70,299.37,59.970,1450749603,"274151322000087","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,555599.7,555599.7,1679,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450749680,57496.00
12/21/2015 21:15,2,0.000,ALERT,212.61,300.87,59.949,1450750503,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,309474.0,309474.0,7797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750506,57497.00
12/21/2015 21:15,2,0.000,ALERT,212.16,300.27,59.981,1450750503,"274151322000085","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,582857.0,582857.0,1675,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750508,57498.00
12/21/2015 21:15,2,0.000,ALERT,212.83,300.87,59.975,1450750503,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,302337.3,302337.3,7803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750509,57499.00
12/21/2015 21:15,2,0.000,ALERT,212.38,301.47,59.970,1450750503,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,303287.9,303287.9,7815,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750511,57500.00
12/21/2015 21:15,2,0.000,ALERT,211.93,300.87,59.970,1450750503,"201051344000646","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,308233.8,308233.8,12447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750513,57501.00
12/21/2015 21:15,2,0.000,ALERT,211.70,299.97,59.965,1450750503,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,590452.8,590452.8,1674,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750515,57502.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.17,59.991,1450750503,"201051344000585","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,312832.5,312832.5,12451,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750517,57503.00
12/21/2015 21:15,2,0.000,ALERT,212.38,301.47,59.991,1450750503,"201051344001230","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,311344.1,311344.1,12485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750518,57504.00
12/21/2015 21:15,2,0.000,ALERT,212.83,302.07,59.965,1450750503,"201051344000582","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,306174.5,306174.5,12444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750520,57505.00
12/21/2015 21:15,2,0.000,ALERT,211.93,301.17,59.981,1450750503,"201051344000955","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,315068.5,315068.5,12446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750522,57506.00
12/21/2015 21:15,2,0.000,ALERT,211.93,299.37,59.970,1450750503,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,476182.6,476182.6,1724,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750524,57507.00
12/21/2015 21:15,2,0.000,ALERT,212.16,302.37,59.965,1450750503,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,316915.6,316915.6,7797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750526,57508.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.17,59.965,1450750503,"201051344000890","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,313665.4,313665.4,12456,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750527,57509.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.17,59.965,1450750503,"201051344000438","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,315364.8,315364.8,12448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750529,57510.00
12/21/2015 21:15,2,0.000,ALERT,212.16,299.97,59.965,1450750503,"201051344000417","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,309553.0,309553.0,12456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750531,57511.00
12/21/2015 21:15,2,0.000,ALERT,212.16,299.67,59.959,1450750503,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,584898.7,584898.7,1679,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750533,57512.00
12/21/2015 21:15,2,0.000,ALERT,212.61,299.07,59.970,1450750503,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,621228.6,621228.6,1673,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750535,57513.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.77,59.970,1450750503,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,300985.9,300985.9,7800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750537,57514.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.17,59.965,1450750503,"274151322000095","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,614158.6,614158.6,1675,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750538,57515.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.17,59.996,1450750503,"201051344000988","219011344069620",0.00,-1.00,0,296.66,303.58,0.0,0.0,0.000,301326.0,301326.0,7797,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750540,57516.00
12/21/2015 21:15,2,0.000,ALERT,211.93,300.27,59.965,1450750503,"201051344001025","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,313374.5,313374.5,12449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750542,57517.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.47,59.970,1450750503,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,311208.7,311208.7,7805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750544,57518.00
12/21/2015 21:15,2,0.000,ALERT,212.83,301.77,59.959,1450750503,"201051344000853","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,308067.3,308067.3,7813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750546,57519.00
12/21/2015 21:15,2,0.000,ALERT,212.83,301.17,59.959,1450750503,"201051344000685","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,314984.2,314984.2,12465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750548,57520.00
12/21/2015 21:15,2,0.000,ALERT,212.38,300.57,59.954,1450750503,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,312663.3,312663.3,12477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750549,57521.00
12/21/2015 21:15,2,0.000,ALERT,212.38,301.47,59.959,1450750503,"201051344001145","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,315733.6,315733.6,12479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750551,57522.00
12/21/2015 21:15,2,0.000,ALERT,212.38,300.57,59.959,1450750503,"201051344000651","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,309836.0,309836.0,12454,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750553,57523.00
12/21/2015 21:15,2,0.000,ALERT,211.70,299.37,59.970,1450750503,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,568001.1,568001.1,1675,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750555,57524.00
12/21/2015 21:15,2,0.000,ALERT,212.83,299.37,59.959,1450750503,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,476094.4,476094.4,1724,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750557,57525.00
12/21/2015 21:15,2,0.000,ALERT,211.93,301.17,59.928,1450750503,"201051344001135","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,306420.2,306420.2,12442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750558,57526.00
12/21/2015 21:15,2,0.000,ALERT,211.70,301.77,59.959,1450750503,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,312396.1,312396.1,7797,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750560,57527.00
12/21/2015 21:15,2,0.000,ALERT,212.16,300.87,59.970,1450750503,"201051344001203","219011344069620",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,312765.4,312765.4,12457,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750562,57528.00
12/21/2015 21:15,2,0.000,ALERT,211.93,300.57,59.949,1450750503,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,580132.7,580132.7,1677,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750564,57529.00
12/21/2015 21:15,2,0.000,ALERT,212.38,300.87,59.991,1450750503,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,301468.7,301468.7,7791,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750566,57530.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.17,59.928,1450750503,"201051344001093","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,310969.3,310969.3,12468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750568,57531.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.47,59.965,1450750503,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,314406.1,314406.1,7801,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750570,57532.00
12/21/2015 21:15,2,0.000,ALERT,212.61,301.17,59.965,1450750503,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,308311.0,308311.0,7792,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750571,57533.00
12/21/2015 21:15,2,0.000,ALERT,212.38,302.07,59.959,1450750503,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,315872.6,315872.6,7792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750573,57534.00
12/21/2015 21:15,2,0.000,ALERT,212.16,301.77,59.965,1450750503,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,311141.1,311141.1,7800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750575,57535.00
12/21/2015 21:15,2,0.000,ALERT,212.16,300.87,59.970,1450750503,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,306700.0,306700.0,7804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750577,57536.00
12/21/2015 21:15,2,0.000,ALERT,212.61,301.47,59.959,1450750503,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,308773.0,308773.0,7802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450750579,57537.00
12/21/2015 21:15,2,0.000,ALERT,212.16,299.07,59.975,1450750503,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,555599.7,555599.7,1681,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450750581,57538.00
12/21/2015 21:30,2,0.000,ALERT,213.06,302.37,59.970,1450751404,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,309474.0,309474.0,7799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751406,57539.00
12/21/2015 21:30,2,0.000,ALERT,212.38,300.27,59.986,1450751404,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,582857.0,582857.0,1677,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751407,57540.00
12/21/2015 21:30,2,0.000,ALERT,213.51,302.07,59.981,1450751404,"201051344000633","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,302337.3,302337.3,7805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751409,57541.00
12/21/2015 21:30,2,0.000,ALERT,212.83,302.07,59.981,1450751404,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,303287.9,303287.9,7817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751411,57542.00
12/21/2015 21:30,2,0.000,ALERT,212.16,301.47,59.975,1450751404,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,308233.8,308233.8,12449,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751413,57543.00
12/21/2015 21:30,2,0.000,ALERT,211.93,300.87,60.002,1450751404,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,590452.8,590452.8,1676,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751415,57544.00
12/21/2015 21:30,2,0.000,ALERT,212.61,302.07,59.975,1450751404,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,312832.5,312832.5,12453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751416,57545.00
12/21/2015 21:30,2,0.000,ALERT,212.61,302.07,59.981,1450751404,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,311344.1,311344.1,12487,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751418,57546.00
12/21/2015 21:30,2,0.000,ALERT,213.06,302.68,59.981,1450751404,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,306174.5,306174.5,12446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751420,57547.00
12/21/2015 21:30,2,0.000,ALERT,212.16,301.77,60.007,1450751404,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315068.5,315068.5,12448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751422,57548.00
12/21/2015 21:30,2,0.000,ALERT,211.70,299.37,59.959,1450751404,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,476182.6,476182.6,1726,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751424,57549.00
12/21/2015 21:30,2,0.000,ALERT,212.83,302.68,60.012,1450751404,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,316915.6,316915.6,7799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751426,57550.00
12/21/2015 21:30,2,0.000,ALERT,212.38,302.07,60.028,1450751404,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,313665.4,313665.4,12458,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751428,57551.00
12/21/2015 21:30,2,0.000,ALERT,212.61,301.47,59.975,1450751404,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315364.8,315364.8,12450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751429,57552.00
12/21/2015 21:30,2,0.000,ALERT,212.83,301.17,59.981,1450751404,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,309553.0,309553.0,12458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751431,57553.00
12/21/2015 21:30,2,0.000,ALERT,212.16,300.57,60.007,1450751404,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,584898.7,584898.7,1681,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751433,57554.00
12/21/2015 21:30,2,0.000,ALERT,212.61,300.57,59.970,1450751404,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,621228.6,621228.6,1675,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751435,57555.00
12/21/2015 21:30,2,0.000,ALERT,212.61,302.98,59.991,1450751404,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,300985.9,300985.9,7802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751437,57556.00
12/21/2015 21:30,2,0.000,ALERT,212.16,301.17,59.986,1450751404,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,614158.6,614158.6,1677,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751439,57557.00
12/21/2015 21:30,2,0.000,ALERT,212.38,301.77,59.981,1450751404,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,301326.0,301326.0,7799,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751440,57558.00
12/21/2015 21:30,2,0.000,ALERT,212.38,300.57,59.996,1450751404,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,313374.5,313374.5,12451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751442,57559.00
12/21/2015 21:30,2,0.000,ALERT,212.38,302.07,59.991,1450751404,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,311208.7,311208.7,7807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751444,57560.00
12/21/2015 21:30,2,0.000,ALERT,213.06,302.07,59.991,1450751404,"201051344000853","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,308067.3,308067.3,7815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751446,57561.00
12/21/2015 21:30,2,0.000,ALERT,212.83,301.47,59.949,1450751404,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,314984.2,314984.2,12467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751448,57562.00
12/21/2015 21:30,2,0.000,ALERT,212.83,301.17,59.991,1450751404,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,312663.3,312663.3,12479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751449,57563.00
12/21/2015 21:30,2,0.000,ALERT,212.83,302.07,59.991,1450751404,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,315733.6,315733.6,12481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751451,57564.00
12/21/2015 21:30,2,0.000,ALERT,212.83,301.17,60.018,1450751404,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,309836.0,309836.0,12456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751453,57565.00
12/21/2015 21:30,2,0.000,ALERT,211.48,299.37,59.991,1450751404,"274151322000088","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,568001.1,568001.1,1677,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751455,57566.00
