ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 21:30,2,0.000,ALERT,212.61,299.07,59.996,1450751404,"274151322000068","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,476094.4,476094.4,1726,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751457,57567.00
12/21/2015 21:30,2,0.000,ALERT,212.16,302.07,60.002,1450751404,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,306420.2,306420.2,12444,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751458,57568.00
12/21/2015 21:30,2,0.000,ALERT,212.38,302.68,59.996,1450751404,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,312396.1,312396.1,7799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751460,57569.00
12/21/2015 21:30,2,0.000,ALERT,212.61,301.47,60.018,1450751404,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,312765.4,312765.4,12459,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751462,57570.00
12/21/2015 21:30,2,0.000,ALERT,211.93,300.27,59.996,1450751404,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,580132.7,580132.7,1679,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751464,57571.00
12/21/2015 21:30,2,0.000,ALERT,212.83,302.07,59.981,1450751404,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,301468.7,301468.7,7793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751466,57572.00
12/21/2015 21:30,2,0.000,ALERT,212.38,301.77,60.002,1450751404,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,310969.3,310969.3,12470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751467,57573.00
12/21/2015 21:30,2,0.000,ALERT,212.38,302.68,60.012,1450751404,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,314406.1,314406.1,7803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751469,57574.00
12/21/2015 21:30,2,0.000,ALERT,212.83,301.47,59.996,1450751404,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,308311.0,308311.0,7794,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751471,57575.00
12/21/2015 21:30,2,0.000,ALERT,212.61,302.68,60.007,1450751404,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,315872.6,315872.6,7794,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450751473,57576.00
12/21/2015 21:30,2,0.000,ALERT,212.61,302.37,59.996,1450751404,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,311141.1,311141.1,7802,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751475,57577.00
12/21/2015 21:30,2,0.000,ALERT,212.61,302.37,60.034,1450751404,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,306700.0,306700.0,7806,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751476,57578.00
12/21/2015 21:30,2,0.000,ALERT,213.29,302.98,60.018,1450751404,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,308773.0,308773.0,7804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751478,57579.00
12/21/2015 21:30,2,0.000,ALERT,212.16,299.67,60.018,1450751404,"274151322000087","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,555599.7,555599.7,1683,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450751480,57580.00
12/21/2015 21:45,2,0.000,ALERT,212.83,302.37,59.986,1450752303,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,309474.0,309474.0,7801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752305,57581.00
12/21/2015 21:45,2,0.000,ALERT,212.16,300.87,59.986,1450752303,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,582857.0,582857.0,1679,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752307,57582.00
12/21/2015 21:45,2,0.000,ALERT,213.29,302.37,59.986,1450752303,"201051344000633","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,302337.3,302337.3,7807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752308,57583.00
12/21/2015 21:45,2,0.000,ALERT,212.83,302.37,59.991,1450752303,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,303287.9,303287.9,7819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752310,57584.00
12/21/2015 21:45,2,0.000,ALERT,212.16,301.77,59.986,1450752303,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,308233.8,308233.8,12451,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752312,57585.00
12/21/2015 21:45,2,0.000,ALERT,211.93,300.87,59.996,1450752303,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,590452.8,590452.8,1678,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752314,57586.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.07,59.986,1450752303,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312832.5,312832.5,12455,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752316,57587.00
12/21/2015 21:45,2,0.000,ALERT,212.38,301.77,59.975,1450752303,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,311344.1,311344.1,12489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752317,57588.00
12/21/2015 21:45,2,0.000,ALERT,212.83,302.37,59.949,1450752303,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,306174.5,306174.5,12448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752319,57589.00
12/21/2015 21:45,2,0.000,ALERT,212.16,301.17,60.018,1450752303,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,315068.5,315068.5,12450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752321,57590.00
12/21/2015 21:45,2,0.000,ALERT,212.16,299.97,59.970,1450752303,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,476182.6,476182.6,1728,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752323,57591.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.68,59.975,1450752303,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,316915.6,316915.6,7801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752325,57592.00
12/21/2015 21:45,2,0.000,ALERT,212.38,301.77,59.975,1450752303,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,313665.4,313665.4,12460,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752327,57593.00
12/21/2015 21:45,2,0.000,ALERT,212.38,301.17,59.959,1450752303,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315364.8,315364.8,12452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752328,57594.00
12/21/2015 21:45,2,0.000,ALERT,212.83,301.17,59.970,1450752303,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,309553.0,309553.0,12460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752330,57595.00
12/21/2015 21:45,2,0.000,ALERT,212.38,300.57,59.975,1450752303,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,584898.7,584898.7,1683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752332,57596.00
12/21/2015 21:45,2,0.000,ALERT,212.83,300.27,59.975,1450752303,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,621228.6,621228.6,1677,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752334,57597.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.68,59.954,1450752303,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,300985.9,300985.9,7804,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752336,57598.00
12/21/2015 21:45,2,0.000,ALERT,212.16,301.47,59.965,1450752303,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,614158.6,614158.6,1679,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752338,57599.00
12/21/2015 21:45,2,0.000,ALERT,212.38,302.07,59.975,1450752303,"201051344000988","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,301326.0,301326.0,7801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752340,57600.00
12/21/2015 21:45,2,0.000,ALERT,212.38,300.87,59.975,1450752303,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,313374.5,313374.5,12453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752341,57601.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.68,59.970,1450752303,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,311208.7,311208.7,7809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752343,57602.00
12/21/2015 21:45,2,0.000,ALERT,213.06,301.77,59.986,1450752303,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,308067.3,308067.3,7817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752345,57603.00
12/21/2015 21:45,2,0.000,ALERT,212.16,300.87,59.975,1450752303,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,314984.2,314984.2,12469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752347,57604.00
12/21/2015 21:45,2,0.000,ALERT,212.16,300.57,59.965,1450752303,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,312663.3,312663.3,12481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752349,57605.00
12/21/2015 21:45,2,0.000,ALERT,212.61,301.77,59.970,1450752303,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,315733.6,315733.6,12483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752351,57606.00
12/21/2015 21:45,2,0.000,ALERT,212.38,300.27,59.954,1450752303,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,309836.0,309836.0,12458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752353,57607.00
12/21/2015 21:45,2,0.000,ALERT,211.70,300.57,59.965,1450752303,"274151322000088","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,568001.1,568001.1,1679,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752354,57608.00
12/21/2015 21:45,2,0.000,ALERT,212.83,299.97,59.933,1450752303,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,476094.4,476094.4,1728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752356,57609.00
12/21/2015 21:45,2,0.000,ALERT,212.16,301.47,59.991,1450752303,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,306420.2,306420.2,12446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752358,57610.00
12/21/2015 21:45,2,0.000,ALERT,212.16,302.37,59.981,1450752303,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,312396.1,312396.1,7801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752360,57611.00
12/21/2015 21:45,2,0.000,ALERT,212.38,300.87,59.975,1450752303,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,312765.4,312765.4,12461,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752361,57612.00
12/21/2015 21:45,2,0.000,ALERT,212.16,300.87,59.954,1450752303,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,580132.7,580132.7,1681,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752363,57613.00
12/21/2015 21:45,2,0.000,ALERT,213.06,301.77,59.975,1450752303,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,301468.7,301468.7,7795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752365,57614.00
12/21/2015 21:45,2,0.000,ALERT,212.61,301.77,59.959,1450752303,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,310969.3,310969.3,12472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752367,57615.00
12/21/2015 21:45,2,0.000,ALERT,212.38,302.68,59.981,1450752303,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,314406.1,314406.1,7805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752369,57616.00
12/21/2015 21:45,2,0.000,ALERT,212.83,301.47,59.981,1450752303,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,308311.0,308311.0,7796,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752371,57617.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.68,59.975,1450752303,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,315872.6,315872.6,7796,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752373,57618.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.37,59.986,1450752303,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,311141.1,311141.1,7804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752374,57619.00
12/21/2015 21:45,2,0.000,ALERT,212.61,302.37,59.981,1450752303,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,306700.0,306700.0,7808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752376,57620.00
12/21/2015 21:45,2,0.000,ALERT,213.06,302.68,59.996,1450752303,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,308773.0,308773.0,7806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450752378,57621.00
12/21/2015 21:45,2,0.000,ALERT,212.16,300.27,59.981,1450752303,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,555599.7,555599.7,1685,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450752380,57622.00
12/21/2015 22:00,2,0.000,ALERT,213.29,302.37,60.007,1450753203,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,309474.0,309474.0,7803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753205,57623.00
12/21/2015 22:00,2,0.000,ALERT,212.16,300.27,59.996,1450753203,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,582857.0,582857.0,1681,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753207,57624.00
12/21/2015 22:00,2,0.000,ALERT,213.29,302.07,60.002,1450753203,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,302337.3,302337.3,7809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753209,57625.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.98,60.002,1450753203,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,303287.9,303287.9,7821,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450753210,57626.00
12/21/2015 22:00,2,0.000,ALERT,212.61,302.07,59.986,1450753203,"201051344000646","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,308233.8,308233.8,12453,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753212,57627.00
12/21/2015 22:00,2,0.000,ALERT,211.93,300.87,60.034,1450753203,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,590452.8,590452.8,1680,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753214,57628.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.37,60.002,1450753203,"201051344000585","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,312832.5,312832.5,12457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753216,57629.00
12/21/2015 22:00,2,0.000,ALERT,212.61,302.68,59.954,1450753203,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,311344.1,311344.1,12491,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753218,57630.00
12/21/2015 22:00,2,0.000,ALERT,213.29,302.98,60.007,1450753203,"201051344000582","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,306174.5,306174.5,12450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450753220,57631.00
12/21/2015 22:00,2,0.000,ALERT,212.38,302.07,59.986,1450753203,"201051344000955","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,315068.5,315068.5,12452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753221,57632.00
12/21/2015 22:00,2,0.000,ALERT,212.16,299.97,59.959,1450753203,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,476182.6,476182.6,1730,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753223,57633.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.98,60.007,1450753203,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316915.6,316915.6,7803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753225,57634.00
12/21/2015 22:00,2,0.000,ALERT,212.61,302.37,60.002,1450753203,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,313665.4,313665.4,12462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753227,57635.00
12/21/2015 22:00,2,0.000,ALERT,212.83,301.77,60.002,1450753203,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,315364.8,315364.8,12454,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450753229,57636.00
12/21/2015 22:00,2,0.000,ALERT,212.83,301.47,60.002,1450753203,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,309553.0,309553.0,12462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450753231,57637.00
12/21/2015 22:00,2,0.000,ALERT,212.16,300.87,59.996,1450753203,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,584898.7,584898.7,1685,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753232,57638.00
12/21/2015 22:00,2,0.000,ALERT,212.83,300.87,60.028,1450753203,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,621228.6,621228.6,1679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753234,57639.00
12/21/2015 22:00,2,0.000,ALERT,212.61,302.98,60.012,1450753203,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,300985.9,300985.9,7806,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753236,57640.00
12/21/2015 22:00,2,0.000,ALERT,212.38,301.77,60.002,1450753203,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,614158.6,614158.6,1681,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753238,57641.00
12/21/2015 22:00,2,0.000,ALERT,212.38,302.07,59.991,1450753203,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,301326.0,301326.0,7803,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753240,57642.00
12/21/2015 22:00,2,0.000,ALERT,212.61,301.47,59.954,1450753203,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,313374.5,313374.5,12455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753242,57643.00
12/21/2015 22:00,2,0.000,ALERT,212.61,302.68,59.996,1450753203,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,311208.7,311208.7,7811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753244,57644.00
12/21/2015 22:00,2,0.000,ALERT,213.29,302.37,60.034,1450753203,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,308067.3,308067.3,7819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753245,57645.00
12/21/2015 22:00,2,0.000,ALERT,213.06,302.07,59.996,1450753203,"201051344000685","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,314984.2,314984.2,12471,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450753247,57646.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.07,60.012,1450753203,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,312663.3,312663.3,12483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753249,57647.00
12/21/2015 22:00,2,0.000,ALERT,213.06,302.68,60.012,1450753203,"201051344001145","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,315733.6,315733.6,12485,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753251,57648.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.07,59.981,1450753203,"201051344000651","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,309836.0,309836.0,12460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753253,57649.00
12/21/2015 22:00,2,0.000,ALERT,211.93,300.57,59.991,1450753203,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,568001.1,568001.1,1681,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753254,57650.00
12/21/2015 22:00,2,0.000,ALERT,212.83,300.27,59.959,1450753203,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,476094.4,476094.4,1730,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753256,57651.00
12/21/2015 22:00,2,0.000,ALERT,212.38,302.07,60.039,1450753203,"201051344001135","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,306420.2,306420.2,12448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753258,57652.00
12/21/2015 22:00,2,0.000,ALERT,212.38,303.28,59.996,1450753203,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,312396.1,312396.1,7803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753260,57653.00
12/21/2015 22:00,2,0.000,ALERT,212.61,301.47,59.986,1450753203,"201051344001203","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,312765.4,312765.4,12463,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753262,57654.00
12/21/2015 22:00,2,0.000,ALERT,212.16,301.17,59.949,1450753203,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,580132.7,580132.7,1683,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753264,57655.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.07,59.996,1450753203,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,301468.7,301468.7,7797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450753265,57656.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.07,60.002,1450753203,"201051344001093","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,310969.3,310969.3,12474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753267,57657.00
12/21/2015 22:00,2,0.000,ALERT,212.61,302.68,59.996,1450753203,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,314406.1,314406.1,7807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753269,57658.00
12/21/2015 22:00,2,0.000,ALERT,212.83,301.77,59.991,1450753203,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,308311.0,308311.0,7798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753271,57659.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.98,60.002,1450753203,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,315872.6,315872.6,7798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753273,57660.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.68,59.996,1450753203,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,311141.1,311141.1,7806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753274,57661.00
12/21/2015 22:00,2,0.000,ALERT,212.83,302.37,60.002,1450753203,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,306700.0,306700.0,7810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753276,57662.00
12/21/2015 22:00,2,0.000,ALERT,213.29,303.28,59.991,1450753203,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,308773.0,308773.0,7808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753278,57663.00
12/21/2015 22:00,2,0.000,ALERT,212.16,299.07,59.986,1450753203,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,555599.7,555599.7,1687,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450753280,57664.00
12/21/2015 22:15,2,0.000,ALERT,213.51,302.98,59.991,1450754103,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,309474.0,309474.0,7805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754105,57665.00
12/21/2015 22:15,2,0.000,ALERT,212.61,300.87,59.944,1450754103,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,582857.0,582857.0,1683,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754107,57666.00
12/21/2015 22:15,2,0.000,ALERT,213.51,302.37,59.954,1450754103,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,302337.3,302337.3,7811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754109,57667.00
12/21/2015 22:15,2,0.000,ALERT,213.06,302.98,59.944,1450754103,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,303287.9,303287.9,7823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754111,57668.00
12/21/2015 22:15,2,0.000,ALERT,212.83,302.68,59.901,1450754103,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,308233.8,308233.8,12455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754112,57669.00
12/21/2015 22:15,2,0.000,ALERT,212.38,301.77,59.944,1450754103,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,590452.8,590452.8,1682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754114,57670.00
12/21/2015 22:15,2,0.000,ALERT,213.29,303.28,59.954,1450754103,"201051344000585","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,312832.5,312832.5,12459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754116,57671.00
12/21/2015 22:15,2,0.000,ALERT,213.06,302.98,59.944,1450754103,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,311344.1,311344.1,12493,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754118,57672.00
12/21/2015 22:15,2,0.000,ALERT,213.74,303.88,59.954,1450754103,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,306174.5,306174.5,12452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754120,57673.00
12/21/2015 22:15,2,0.000,ALERT,212.83,302.98,59.959,1450754103,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,315068.5,315068.5,12454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754121,57674.00
12/21/2015 22:15,2,0.000,ALERT,212.61,301.17,59.949,1450754103,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,476182.6,476182.6,1732,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754123,57675.00
12/21/2015 22:15,2,0.000,ALERT,213.06,303.58,59.949,1450754103,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,316915.6,316915.6,7805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754125,57676.00
12/21/2015 22:15,2,0.000,ALERT,213.06,303.28,59.938,1450754103,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313665.4,313665.4,12464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754127,57677.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.68,59.959,1450754103,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,315364.8,315364.8,12456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754129,57678.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.37,59.965,1450754103,"201051344000417","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,309553.0,309553.0,12464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754131,57679.00
12/21/2015 22:15,2,0.000,ALERT,212.61,301.77,59.938,1450754103,"274151322000083","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,584898.7,584898.7,1687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754133,57680.00
12/21/2015 22:15,2,0.000,ALERT,213.29,301.47,59.986,1450754103,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,621228.6,621228.6,1681,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754135,57681.00
12/21/2015 22:15,2,0.000,ALERT,213.06,303.28,59.928,1450754103,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,300985.9,300985.9,7808,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754136,57682.00
12/21/2015 22:15,2,0.000,ALERT,212.83,302.07,59.965,1450754103,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,614158.6,614158.6,1683,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754138,57683.00
12/21/2015 22:15,2,0.000,ALERT,212.61,302.68,59.965,1450754103,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,301326.0,301326.0,7805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754140,57684.00
12/21/2015 22:15,2,0.000,ALERT,212.83,302.07,60.002,1450754103,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,313374.5,313374.5,12457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754142,57685.00
12/21/2015 22:15,2,0.000,ALERT,213.06,303.28,59.933,1450754103,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,311208.7,311208.7,7813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754144,57686.00
12/21/2015 22:15,2,0.000,ALERT,213.06,302.37,60.002,1450754103,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,308067.3,308067.3,7821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754146,57687.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.37,59.970,1450754103,"201051344000685","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314984.2,314984.2,12473,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754147,57688.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.37,59.965,1450754103,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,312663.3,312663.3,12485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754149,57689.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.68,60.002,1450754103,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,315733.6,315733.6,12487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754151,57690.00
12/21/2015 22:15,2,0.000,ALERT,213.06,301.77,59.965,1450754103,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,309836.0,309836.0,12462,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754153,57691.00
12/21/2015 22:15,2,0.000,ALERT,212.16,300.87,59.959,1450754103,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,568001.1,568001.1,1683,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754155,57692.00
12/21/2015 22:15,2,0.000,ALERT,213.06,300.57,59.996,1450754103,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,476094.4,476094.4,1732,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754156,57693.00
12/21/2015 22:15,2,0.000,ALERT,212.83,302.68,59.965,1450754103,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,306420.2,306420.2,12450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754158,57694.00
12/21/2015 22:15,2,0.000,ALERT,212.61,303.58,59.938,1450754103,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,312396.1,312396.1,7805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754160,57695.00
12/21/2015 22:15,2,0.000,ALERT,212.83,301.77,59.959,1450754103,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,312765.4,312765.4,12465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754162,57696.00
12/21/2015 22:15,2,0.000,ALERT,212.61,301.17,59.975,1450754103,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,580132.7,580132.7,1685,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754163,57697.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.68,59.970,1450754103,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,301468.7,301468.7,7799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754165,57698.00
12/21/2015 22:15,2,0.000,ALERT,213.06,302.68,59.965,1450754103,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,310969.3,310969.3,12476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754167,57699.00
12/21/2015 22:15,2,0.000,ALERT,212.83,303.28,59.965,1450754103,"201051344000900","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,314406.1,314406.1,7809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450754169,57700.00
12/21/2015 22:15,2,0.000,ALERT,213.29,302.37,59.949,1450754103,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,308311.0,308311.0,7800,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754171,57701.00
12/21/2015 22:15,2,0.000,ALERT,213.06,303.28,59.981,1450754103,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,315872.6,315872.6,7800,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754173,57702.00
12/21/2015 22:15,2,0.000,ALERT,212.83,303.28,59.975,1450754103,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311141.1,311141.1,7808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754174,57703.00
12/21/2015 22:15,2,0.000,ALERT,213.06,302.98,59.938,1450754103,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,306700.0,306700.0,7812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754176,57704.00
12/21/2015 22:15,2,0.000,ALERT,213.29,303.28,59.975,1450754103,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,308773.0,308773.0,7810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754178,57705.00
12/21/2015 22:15,2,0.000,ALERT,212.61,300.57,59.965,1450754103,"274151322000087","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,555599.7,555599.7,1689,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450754180,57706.00
12/21/2015 22:30,2,0.000,ALERT,213.74,303.58,59.975,1450755004,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,309474.0,309474.0,7807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755006,57707.00
12/21/2015 22:30,2,0.000,ALERT,212.38,300.57,60.002,1450755004,"274151322000085","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,582857.0,582857.0,1685,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755007,57708.00
12/21/2015 22:30,2,0.000,ALERT,213.96,303.28,60.007,1450755004,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,302337.3,302337.3,7813,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755009,57709.00
12/21/2015 22:30,2,0.000,ALERT,213.29,303.58,59.991,1450755004,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,303287.9,303287.9,7825,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755011,57710.00
12/21/2015 22:30,2,0.000,ALERT,212.61,302.68,60.007,1450755004,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,308233.8,308233.8,12457,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755013,57711.00
12/21/2015 22:30,2,0.000,ALERT,211.93,300.57,59.996,1450755004,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,590452.8,590452.8,1684,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755015,57712.00
