ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 22:30,2,0.000,ALERT,212.83,302.37,60.028,1450755004,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,312832.5,312832.5,12461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755016,57713.00
12/21/2015 22:30,2,0.000,ALERT,212.83,302.68,60.034,1450755004,"201051344001230","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,311344.1,311344.1,12495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755018,57714.00
12/21/2015 22:30,2,0.000,ALERT,213.29,303.58,60.002,1450755004,"201051344000582","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,306174.5,306174.5,12454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755020,57715.00
12/21/2015 22:30,2,0.000,ALERT,211.70,301.77,60.028,1450755004,"201051344000955","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,315068.5,315068.5,12456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755022,57716.00
12/21/2015 22:30,2,0.000,ALERT,211.70,299.07,60.018,1450755004,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,476182.6,476182.6,1734,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755023,57717.00
12/21/2015 22:30,2,0.000,ALERT,212.61,303.28,60.039,1450755004,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,316915.6,316915.6,7807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755025,57718.00
12/21/2015 22:30,2,0.000,ALERT,211.93,302.07,60.034,1450755004,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,313665.4,313665.4,12466,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755027,57719.00
12/21/2015 22:30,2,0.000,ALERT,212.38,301.77,59.981,1450755004,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,315364.8,315364.8,12458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755029,57720.00
12/21/2015 22:30,2,0.000,ALERT,212.38,301.17,60.002,1450755004,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309553.0,309553.0,12466,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755031,57721.00
12/21/2015 22:30,2,0.000,ALERT,211.93,300.27,60.007,1450755004,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,584898.7,584898.7,1689,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755033,57722.00
12/21/2015 22:30,2,0.000,ALERT,212.16,299.97,60.012,1450755004,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,621228.6,621228.6,1683,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755035,57723.00
12/21/2015 22:30,2,0.000,ALERT,212.61,303.58,60.002,1450755004,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,300985.9,300985.9,7810,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755036,57724.00
12/21/2015 22:30,2,0.000,ALERT,211.93,301.47,59.981,1450755004,"274151322000095","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,614158.6,614158.6,1685,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755038,57725.00
12/21/2015 22:30,2,0.000,ALERT,212.38,302.68,60.028,1450755004,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,301326.0,301326.0,7807,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755040,57726.00
12/21/2015 22:30,2,0.000,ALERT,211.93,300.87,60.012,1450755004,"201051344001025","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,313374.5,313374.5,12459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755042,57727.00
12/21/2015 22:30,2,0.000,ALERT,212.83,303.28,60.012,1450755004,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,311208.7,311208.7,7815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755044,57728.00
12/21/2015 22:30,2,0.000,ALERT,213.29,302.98,60.007,1450755004,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,308067.3,308067.3,7823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755045,57729.00
12/21/2015 22:30,2,0.000,ALERT,212.61,301.77,60.028,1450755004,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314984.2,314984.2,12475,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755047,57730.00
12/21/2015 22:30,2,0.000,ALERT,212.38,301.17,60.007,1450755004,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,312663.3,312663.3,12487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755049,57731.00
12/21/2015 22:30,2,0.000,ALERT,212.38,301.47,60.012,1450755004,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,315733.6,315733.6,12489,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755051,57732.00
12/21/2015 22:30,2,0.000,ALERT,212.16,300.87,60.007,1450755004,"201051344000651","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,309836.0,309836.0,12464,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755053,57733.00
12/21/2015 22:30,2,0.000,ALERT,211.25,299.97,60.028,1450755004,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,568001.1,568001.1,1685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755054,57734.00
12/21/2015 22:30,2,0.000,ALERT,212.38,299.37,60.002,1450755004,"274151322000068","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,476094.4,476094.4,1734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755056,57735.00
12/21/2015 22:30,2,0.000,ALERT,211.93,301.47,60.023,1450755004,"201051344001135","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,306420.2,306420.2,12452,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755058,57736.00
12/21/2015 22:30,2,0.000,ALERT,212.38,303.28,59.991,1450755004,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,312396.1,312396.1,7807,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755060,57737.00
12/21/2015 22:30,2,0.000,ALERT,212.38,301.17,60.007,1450755004,"201051344001203","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,312765.4,312765.4,12467,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755062,57738.00
12/21/2015 22:30,2,0.000,ALERT,211.70,300.87,59.986,1450755004,"274151322000054","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,580132.7,580132.7,1687,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755064,57739.00
12/21/2015 22:30,2,0.000,ALERT,212.83,302.68,59.996,1450755004,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,301468.7,301468.7,7801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755066,57740.00
12/21/2015 22:30,2,0.000,ALERT,212.16,301.47,60.002,1450755004,"201051344001093","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,310969.3,310969.3,12478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755068,57741.00
12/21/2015 22:30,2,0.000,ALERT,212.38,302.98,59.991,1450755004,"201051344000900","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,314406.1,314406.1,7811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755070,57742.00
12/21/2015 22:30,2,0.000,ALERT,212.83,302.07,59.986,1450755004,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,308311.0,308311.0,7802,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755071,57743.00
12/21/2015 22:30,2,0.000,ALERT,212.83,303.28,59.949,1450755004,"201051344000569","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,315872.6,315872.6,7802,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755073,57744.00
12/21/2015 22:30,2,0.000,ALERT,212.61,302.98,60.007,1450755004,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,311141.1,311141.1,7810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755075,57745.00
12/21/2015 22:30,2,0.000,ALERT,212.83,302.98,59.991,1450755004,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,306700.0,306700.0,7814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755077,57746.00
12/21/2015 22:30,2,0.000,ALERT,213.29,302.98,59.986,1450755004,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,308773.0,308773.0,7812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755078,57747.00
12/21/2015 22:30,2,0.000,ALERT,211.93,299.37,59.986,1450755004,"274151322000087","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,555599.7,555599.7,1691,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755080,57748.00
12/21/2015 22:45,2,0.000,ALERT,213.51,303.28,60.002,1450755903,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,309474.0,309474.0,7809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755905,57749.00
12/21/2015 22:45,2,0.000,ALERT,212.16,300.57,60.002,1450755903,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,582857.0,582857.0,1687,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755907,57750.00
12/21/2015 22:45,2,0.000,ALERT,213.74,302.98,60.007,1450755903,"201051344000633","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,302337.3,302337.3,7815,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755909,57751.00
12/21/2015 22:45,2,0.000,ALERT,213.29,303.28,60.034,1450755903,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,303287.9,303287.9,7827,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755911,57752.00
12/21/2015 22:45,2,0.000,ALERT,212.38,302.07,60.002,1450755903,"201051344000646","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,308233.8,308233.8,12459,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755913,57753.00
12/21/2015 22:45,2,0.000,ALERT,211.48,301.17,60.002,1450755903,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,590452.8,590452.8,1686,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755915,57754.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.37,60.002,1450755903,"201051344000585","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,312832.5,312832.5,12463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755916,57755.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.68,59.996,1450755903,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311344.1,311344.1,12497,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755918,57756.00
12/21/2015 22:45,2,0.000,ALERT,213.06,303.28,60.028,1450755903,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,306174.5,306174.5,12456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755920,57757.00
12/21/2015 22:45,2,0.000,ALERT,212.38,302.07,60.007,1450755903,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,315068.5,315068.5,12458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755922,57758.00
12/21/2015 22:45,2,0.000,ALERT,211.93,300.27,59.991,1450755903,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,476182.6,476182.6,1736,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755924,57759.00
12/21/2015 22:45,2,0.000,ALERT,213.06,303.88,59.996,1450755903,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,316915.6,316915.6,7809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755926,57760.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.68,60.002,1450755903,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,313665.4,313665.4,12468,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755928,57761.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.07,59.991,1450755903,"201051344000438","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315364.8,315364.8,12460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755930,57762.00
12/21/2015 22:45,2,0.000,ALERT,213.06,302.07,60.002,1450755903,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,309553.0,309553.0,12468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755931,57763.00
12/21/2015 22:45,2,0.000,ALERT,212.16,301.77,59.991,1450755903,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,584898.7,584898.7,1691,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755933,57764.00
12/21/2015 22:45,2,0.000,ALERT,212.61,300.57,59.991,1450755903,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,621228.6,621228.6,1685,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755935,57765.00
12/21/2015 22:45,2,0.000,ALERT,213.06,303.88,59.996,1450755903,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,300985.9,300985.9,7812,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755937,57766.00
12/21/2015 22:45,2,0.000,ALERT,212.16,301.77,59.981,1450755903,"274151322000095","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,614158.6,614158.6,1687,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755939,57767.00
12/21/2015 22:45,2,0.000,ALERT,212.83,302.98,60.002,1450755903,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,301326.0,301326.0,7809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755941,57768.00
12/21/2015 22:45,2,0.000,ALERT,212.38,301.47,59.996,1450755903,"201051344001025","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,313374.5,313374.5,12461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755942,57769.00
12/21/2015 22:45,2,0.000,ALERT,213.06,303.58,60.039,1450755903,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,311208.7,311208.7,7817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755944,57770.00
12/21/2015 22:45,2,0.000,ALERT,213.96,303.58,60.002,1450755903,"201051344000853","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,308067.3,308067.3,7825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755946,57771.00
12/21/2015 22:45,2,0.000,ALERT,213.06,302.68,59.996,1450755903,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,314984.2,314984.2,12477,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755948,57772.00
12/21/2015 22:45,2,0.000,ALERT,212.83,302.07,60.002,1450755903,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,312663.3,312663.3,12489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755950,57773.00
12/21/2015 22:45,2,0.000,ALERT,213.06,302.68,59.991,1450755903,"201051344001145","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,315733.6,315733.6,12491,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755952,57774.00
12/21/2015 22:45,2,0.000,ALERT,212.83,301.77,59.996,1450755903,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,309836.0,309836.0,12466,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755954,57775.00
12/21/2015 22:45,2,0.000,ALERT,211.70,300.87,60.002,1450755903,"274151322000088","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,568001.1,568001.1,1687,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755956,57776.00
12/21/2015 22:45,2,0.000,ALERT,212.83,300.27,59.954,1450755903,"274151322000068","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,476094.4,476094.4,1736,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755957,57777.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.68,59.996,1450755903,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,306420.2,306420.2,12454,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755959,57778.00
12/21/2015 22:45,2,0.000,ALERT,212.83,303.88,60.002,1450755903,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,312396.1,312396.1,7809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755961,57779.00
12/21/2015 22:45,2,0.000,ALERT,212.83,302.37,59.991,1450755903,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,312765.4,312765.4,12469,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755963,57780.00
12/21/2015 22:45,2,0.000,ALERT,211.48,299.97,60.002,1450755903,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,580132.7,580132.7,1689,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755965,57781.00
12/21/2015 22:45,2,0.000,ALERT,212.83,302.07,59.959,1450755903,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,301468.7,301468.7,7803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755967,57782.00
12/21/2015 22:45,2,0.000,ALERT,211.93,301.17,60.023,1450755903,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,310969.3,310969.3,12480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755968,57783.00
12/21/2015 22:45,2,0.000,ALERT,212.38,302.68,59.996,1450755903,"201051344000900","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,314406.1,314406.1,7813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755970,57784.00
12/21/2015 22:45,2,0.000,ALERT,212.61,301.77,59.991,1450755903,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,308311.0,308311.0,7804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755972,57785.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.98,59.996,1450755903,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,315872.6,315872.6,7804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755974,57786.00
12/21/2015 22:45,2,0.000,ALERT,212.38,302.68,59.959,1450755903,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,311141.1,311141.1,7812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755975,57787.00
12/21/2015 22:45,2,0.000,ALERT,212.61,302.37,59.991,1450755903,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,306700.0,306700.0,7816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450755977,57788.00
12/21/2015 22:45,2,0.000,ALERT,213.06,302.98,59.991,1450755903,"201051344000576","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,308773.0,308773.0,7814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755979,57789.00
12/21/2015 22:45,2,0.000,ALERT,211.48,298.17,60.002,1450755903,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,555599.7,555599.7,1693,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450755981,57790.00
12/21/2015 23:00,2,0.000,ALERT,213.06,302.68,60.002,1450756804,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,309474.0,309474.0,7811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756806,57791.00
12/21/2015 23:00,2,0.000,ALERT,211.93,300.27,59.991,1450756804,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,582857.0,582857.0,1689,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756807,57792.00
12/21/2015 23:00,2,0.000,ALERT,213.29,302.37,60.002,1450756804,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,302337.3,302337.3,7817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756809,57793.00
12/21/2015 23:00,2,0.000,ALERT,212.83,302.68,60.012,1450756804,"201051344000469","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,303287.9,303287.9,7829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756811,57794.00
12/21/2015 23:00,2,0.000,ALERT,211.93,301.77,60.012,1450756804,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,308233.8,308233.8,12461,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756813,57795.00
12/21/2015 23:00,2,0.000,ALERT,211.48,301.17,59.991,1450756804,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,590452.8,590452.8,1688,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756815,57796.00
12/21/2015 23:00,2,0.000,ALERT,212.38,302.07,60.007,1450756804,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312832.5,312832.5,12465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756817,57797.00
12/21/2015 23:00,2,0.000,ALERT,211.93,301.77,60.034,1450756804,"201051344001230","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,311344.1,311344.1,12499,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756818,57798.00
12/21/2015 23:00,2,0.000,ALERT,212.61,302.68,59.996,1450756804,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,306174.5,306174.5,12458,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756820,57799.00
12/21/2015 23:00,2,0.000,ALERT,211.70,301.77,60.002,1450756804,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,315068.5,315068.5,12460,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756822,57800.00
12/21/2015 23:00,2,0.000,ALERT,211.93,299.97,59.991,1450756804,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,476182.6,476182.6,1738,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756824,57801.00
12/21/2015 23:00,2,0.000,ALERT,212.61,303.28,60.007,1450756804,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,316915.6,316915.6,7811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756826,57802.00
12/21/2015 23:00,2,0.000,ALERT,212.16,302.07,60.002,1450756804,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,313665.4,313665.4,12470,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756828,57803.00
12/21/2015 23:00,2,0.000,ALERT,211.93,301.47,59.996,1450756804,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315364.8,315364.8,12462,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756829,57804.00
12/21/2015 23:00,2,0.000,ALERT,212.16,300.87,60.007,1450756804,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309553.0,309553.0,12470,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756831,57805.00
12/21/2015 23:00,2,0.000,ALERT,211.93,300.87,60.028,1450756804,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,584898.7,584898.7,1693,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756833,57806.00
12/21/2015 23:00,2,0.000,ALERT,212.16,301.17,60.028,1450756804,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,621228.6,621228.6,1687,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756835,57807.00
12/21/2015 23:00,2,0.000,ALERT,212.61,303.58,60.002,1450756804,"201051344000868","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,300985.9,300985.9,7814,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756837,57808.00
12/21/2015 23:00,2,0.000,ALERT,211.70,301.47,59.981,1450756804,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,614158.6,614158.6,1689,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756838,57809.00
12/21/2015 23:00,2,0.000,ALERT,212.38,302.37,59.996,1450756804,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,301326.0,301326.0,7811,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756841,57810.00
12/21/2015 23:00,2,0.000,ALERT,211.70,300.87,59.986,1450756804,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,313374.5,313374.5,12463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756843,57811.00
12/21/2015 23:00,2,0.000,ALERT,212.38,302.68,59.991,1450756804,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,311208.7,311208.7,7819,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756844,57812.00
12/21/2015 23:00,2,0.000,ALERT,213.29,302.98,59.949,1450756804,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,308067.3,308067.3,7827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756846,57813.00
12/21/2015 23:00,2,0.000,ALERT,212.38,301.77,59.986,1450756804,"201051344000685","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314984.2,314984.2,12479,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756848,57814.00
12/21/2015 23:00,2,0.000,ALERT,212.16,301.17,59.991,1450756804,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,312663.3,312663.3,12491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756850,57815.00
12/21/2015 23:00,2,0.000,ALERT,212.38,302.07,59.991,1450756804,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,315733.6,315733.6,12493,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756852,57816.00
12/21/2015 23:00,2,0.000,ALERT,212.16,301.17,59.981,1450756804,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,309836.0,309836.0,12468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756854,57817.00
12/21/2015 23:00,2,0.000,ALERT,211.25,300.57,59.991,1450756804,"274151322000088","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,568001.1,568001.1,1689,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756856,57818.00
12/21/2015 23:00,2,0.000,ALERT,212.38,300.27,59.975,1450756804,"274151322000068","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,476094.4,476094.4,1738,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756857,57819.00
12/21/2015 23:00,2,0.000,ALERT,211.93,301.77,59.970,1450756804,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,306420.2,306420.2,12456,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756859,57820.00
12/21/2015 23:00,2,0.000,ALERT,212.16,302.98,59.975,1450756804,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,312396.1,312396.1,7811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756861,57821.00
12/21/2015 23:00,2,0.000,ALERT,212.16,301.47,59.981,1450756804,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.68,0.0,0.0,0.000,312765.4,312765.4,12471,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756863,57822.00
12/21/2015 23:00,2,0.000,ALERT,211.48,300.87,59.991,1450756804,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,580132.7,580132.7,1691,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756865,57823.00
12/21/2015 23:00,2,0.000,ALERT,212.83,302.37,60.023,1450756804,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,301468.7,301468.7,7805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756866,57824.00
12/21/2015 23:00,2,0.000,ALERT,212.16,301.77,59.959,1450756804,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,310969.3,310969.3,12482,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450756868,57825.00
12/21/2015 23:00,2,0.000,ALERT,212.61,302.68,60.002,1450756804,"201051344000900","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,314406.1,314406.1,7815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756870,57826.00
12/21/2015 23:00,2,0.000,ALERT,212.61,301.77,60.028,1450756804,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,308311.0,308311.0,7806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756872,57827.00
12/21/2015 23:00,2,0.000,ALERT,212.61,303.28,59.991,1450756804,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,315872.6,315872.6,7806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756874,57828.00
12/21/2015 23:00,2,0.000,ALERT,212.61,302.68,59.975,1450756804,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,311141.1,311141.1,7814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756876,57829.00
12/21/2015 23:00,2,0.000,ALERT,212.61,302.37,59.986,1450756804,"201051344001158","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,306700.0,306700.0,7818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756877,57830.00
12/21/2015 23:00,2,0.000,ALERT,213.06,302.98,60.028,1450756804,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,308773.0,308773.0,7816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756879,57831.00
12/21/2015 23:00,2,0.000,ALERT,211.70,299.67,59.949,1450756804,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,555599.7,555599.7,1695,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450756881,57832.00
12/21/2015 23:15,2,0.000,ALERT,212.61,302.37,59.986,1450757704,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309474.0,309474.0,7813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757706,57833.00
12/21/2015 23:15,2,0.000,ALERT,211.48,299.67,59.954,1450757704,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,582857.0,582857.0,1691,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757708,57834.00
12/21/2015 23:15,2,0.000,ALERT,213.06,302.07,59.981,1450757704,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,302337.3,302337.3,7819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757710,57835.00
12/21/2015 23:15,2,0.000,ALERT,212.61,302.68,59.981,1450757704,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,303287.9,303287.9,7831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757711,57836.00
12/21/2015 23:15,2,0.000,ALERT,211.48,301.47,59.975,1450757704,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,308233.8,308233.8,12463,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757713,57837.00
12/21/2015 23:15,2,0.000,ALERT,211.03,300.57,59.981,1450757704,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,590452.8,590452.8,1690,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757715,57838.00
12/21/2015 23:15,2,0.000,ALERT,211.93,301.77,59.981,1450757704,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,312832.5,312832.5,12467,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757717,57839.00
12/21/2015 23:15,2,0.000,ALERT,211.93,302.07,60.007,1450757704,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,311344.1,311344.1,12501,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757719,57840.00
12/21/2015 23:15,2,0.000,ALERT,212.16,302.37,59.981,1450757704,"201051344000582","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,306174.5,306174.5,12460,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757720,57841.00
12/21/2015 23:15,2,0.000,ALERT,211.48,301.47,59.981,1450757704,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,315068.5,315068.5,12462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757722,57842.00
12/21/2015 23:15,2,0.000,ALERT,211.25,299.07,59.975,1450757704,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,476182.6,476182.6,1740,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757724,57843.00
12/21/2015 23:15,2,0.000,ALERT,212.61,302.98,59.981,1450757704,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,316915.6,316915.6,7813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757726,57844.00
12/21/2015 23:15,2,0.000,ALERT,211.70,302.07,60.007,1450757704,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,313665.4,313665.4,12472,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757728,57845.00
12/21/2015 23:15,2,0.000,ALERT,211.93,301.17,60.012,1450757704,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,315364.8,315364.8,12464,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757730,57846.00
12/21/2015 23:15,2,0.000,ALERT,211.93,300.57,59.991,1450757704,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,309553.0,309553.0,12472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757731,57847.00
12/21/2015 23:15,2,0.000,ALERT,211.70,299.67,60.023,1450757704,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,584898.7,584898.7,1695,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757733,57848.00
12/21/2015 23:15,2,0.000,ALERT,212.16,299.97,59.986,1450757704,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,621228.6,621228.6,1689,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757735,57849.00
12/21/2015 23:15,2,0.000,ALERT,212.38,303.28,60.028,1450757704,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,300985.9,300985.9,7816,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757737,57850.00
12/21/2015 23:15,2,0.000,ALERT,211.48,300.87,59.981,1450757704,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,614158.6,614158.6,1691,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757739,57851.00
12/21/2015 23:15,2,0.000,ALERT,212.16,302.37,59.991,1450757704,"201051344000988","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,301326.0,301326.0,7813,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757741,57852.00
12/21/2015 23:15,2,0.000,ALERT,211.70,300.87,59.986,1450757704,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,313374.5,313374.5,12465,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757742,57853.00
12/21/2015 23:15,2,0.000,ALERT,212.16,302.37,59.981,1450757704,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,311208.7,311208.7,7821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757744,57854.00
12/21/2015 23:15,2,0.000,ALERT,213.06,302.37,59.981,1450757704,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,308067.3,308067.3,7829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757746,57855.00
12/21/2015 23:15,2,0.000,ALERT,212.38,302.07,59.991,1450757704,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,314984.2,314984.2,12481,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757748,57856.00
12/21/2015 23:15,2,0.000,ALERT,211.93,301.17,59.991,1450757704,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,312663.3,312663.3,12493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757750,57857.00
12/21/2015 23:15,2,0.000,ALERT,212.16,302.07,59.986,1450757704,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315733.6,315733.6,12495,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757751,57858.00
