ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/21/2015 23:15,2,0.000,ALERT,211.93,300.87,59.991,1450757704,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,309836.0,309836.0,12470,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757753,57859.00
12/21/2015 23:15,2,0.000,ALERT,211.03,299.07,60.007,1450757704,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,568001.1,568001.1,1691,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757755,57860.00
12/21/2015 23:15,2,0.000,ALERT,212.16,298.77,59.975,1450757704,"274151322000068","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,476094.4,476094.4,1740,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757757,57861.00
12/21/2015 23:15,2,0.000,ALERT,211.48,301.47,59.981,1450757704,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,306420.2,306420.2,12458,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757759,57862.00
12/21/2015 23:15,2,0.000,ALERT,211.93,302.68,59.986,1450757704,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,312396.1,312396.1,7813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757761,57863.00
12/21/2015 23:15,2,0.000,ALERT,211.93,301.17,59.996,1450757704,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,312765.4,312765.4,12473,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757762,57864.00
12/21/2015 23:15,2,0.000,ALERT,211.03,299.67,59.975,1450757704,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,580132.7,580132.7,1693,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757764,57865.00
12/21/2015 23:15,2,0.000,ALERT,212.83,302.07,60.002,1450757704,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,301468.7,301468.7,7807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757766,57866.00
12/21/2015 23:15,2,0.000,ALERT,211.93,301.47,59.991,1450757704,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,310969.3,310969.3,12484,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757768,57867.00
12/21/2015 23:15,2,0.000,ALERT,212.16,302.37,59.981,1450757704,"201051344000900","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,314406.1,314406.1,7817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757769,57868.00
12/21/2015 23:15,2,0.000,ALERT,212.61,301.77,59.996,1450757704,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308311.0,308311.0,7808,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757771,57869.00
12/21/2015 23:15,2,0.000,ALERT,212.38,302.98,59.991,1450757704,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,315872.6,315872.6,7808,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757773,57870.00
12/21/2015 23:15,2,0.000,ALERT,212.38,302.37,59.991,1450757704,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311141.1,311141.1,7816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757775,57871.00
12/21/2015 23:15,2,0.000,ALERT,212.61,302.37,59.996,1450757704,"201051344001158","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,306700.0,306700.0,7820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757777,57872.00
12/21/2015 23:15,2,0.000,ALERT,213.06,302.98,59.996,1450757704,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,308773.0,308773.0,7818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450757778,57873.00
12/21/2015 23:15,2,0.000,ALERT,211.25,298.77,59.996,1450757704,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,555599.7,555599.7,1697,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450757780,57874.00
12/21/2015 23:30,2,0.000,ALERT,211.93,300.27,59.965,1450758603,"201051344000645","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,309474.0,309474.0,7815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758605,57875.00
12/21/2015 23:30,2,0.000,ALERT,210.80,297.87,59.981,1450758603,"274151322000085","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,582857.0,582857.0,1693,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758607,57876.00
12/21/2015 23:30,2,0.000,ALERT,212.16,299.97,59.965,1450758603,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,302337.3,302337.3,7821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758609,57877.00
12/21/2015 23:30,2,0.000,ALERT,211.70,300.27,59.954,1450758603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,303287.9,303287.9,7833,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758611,57878.00
12/21/2015 23:30,2,0.000,ALERT,210.57,299.67,59.981,1450758603,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,308233.8,308233.8,12465,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758613,57879.00
12/21/2015 23:30,2,0.000,ALERT,210.57,297.57,59.970,1450758603,"274151322000052","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,590452.8,590452.8,1692,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758614,57880.00
12/21/2015 23:30,2,0.000,ALERT,211.03,299.97,59.975,1450758603,"201051344000585","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,312832.5,312832.5,12469,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758616,57881.00
12/21/2015 23:30,2,0.000,ALERT,211.03,300.27,59.975,1450758603,"201051344001230","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,311344.1,311344.1,12503,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758618,57882.00
12/21/2015 23:30,2,0.000,ALERT,211.48,300.87,59.981,1450758603,"201051344000582","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,306174.5,306174.5,12462,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758620,57883.00
12/21/2015 23:30,2,0.000,ALERT,210.35,299.67,60.007,1450758603,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,315068.5,315068.5,12464,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758622,57884.00
12/21/2015 23:30,2,0.000,ALERT,210.57,297.26,59.933,1450758603,"274151322000094","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,476182.6,476182.6,1742,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758623,57885.00
12/21/2015 23:30,2,0.000,ALERT,211.48,300.87,59.975,1450758603,"201051344000579","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,316915.6,316915.6,7815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758625,57886.00
12/21/2015 23:30,2,0.000,ALERT,210.57,299.97,59.991,1450758603,"201051344000890","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,313665.4,313665.4,12474,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758627,57887.00
12/21/2015 23:30,2,0.000,ALERT,211.03,299.67,59.991,1450758603,"201051344000438","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,315364.8,315364.8,12466,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758629,57888.00
12/21/2015 23:30,2,0.000,ALERT,211.03,299.07,59.986,1450758603,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,309553.0,309553.0,12474,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758631,57889.00
12/21/2015 23:30,2,0.000,ALERT,210.80,298.47,59.991,1450758603,"274151322000083","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,584898.7,584898.7,1697,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758632,57890.00
12/21/2015 23:30,2,0.000,ALERT,211.03,298.17,59.996,1450758603,"274151322000076","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,621228.6,621228.6,1691,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758634,57891.00
12/21/2015 23:30,2,0.000,ALERT,211.48,301.47,60.034,1450758603,"201051344000868","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,300985.9,300985.9,7818,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758636,57892.00
12/21/2015 23:30,2,0.000,ALERT,210.80,299.37,59.986,1450758603,"274151322000095","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,614158.6,614158.6,1693,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758638,57893.00
12/21/2015 23:30,2,0.000,ALERT,211.25,300.27,59.986,1450758603,"201051344000988","219011344069620",0.00,-1.00,0,296.66,303.88,0.0,0.0,0.000,301326.0,301326.0,7815,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758640,57894.00
12/21/2015 23:30,2,0.000,ALERT,210.57,298.77,59.996,1450758603,"201051344001025","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,313374.5,313374.5,12467,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758642,57895.00
12/21/2015 23:30,2,0.000,ALERT,211.48,300.87,60.034,1450758603,"201051344000458","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,311208.7,311208.7,7823,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758643,57896.00
12/21/2015 23:30,2,0.000,ALERT,212.16,300.57,59.991,1450758603,"201051344000853","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,308067.3,308067.3,7831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758645,57897.00
12/21/2015 23:30,2,0.000,ALERT,211.25,299.97,60.002,1450758603,"201051344000685","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,314984.2,314984.2,12483,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758647,57898.00
12/21/2015 23:30,2,0.000,ALERT,211.25,299.37,60.002,1450758603,"201051344000917","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,312663.3,312663.3,12495,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758649,57899.00
12/21/2015 23:30,2,0.000,ALERT,211.25,300.27,60.023,1450758603,"201051344001145","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315733.6,315733.6,12497,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758651,57900.00
12/21/2015 23:30,2,0.000,ALERT,211.03,299.37,60.002,1450758603,"201051344000651","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,309836.0,309836.0,12472,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758652,57901.00
12/21/2015 23:30,2,0.000,ALERT,210.35,298.17,60.002,1450758603,"274151322000088","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,568001.1,568001.1,1693,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758654,57902.00
12/21/2015 23:30,2,0.000,ALERT,211.25,297.26,59.981,1450758603,"274151322000068","219011344069620",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,476094.4,476094.4,1742,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758656,57903.00
12/21/2015 23:30,2,0.000,ALERT,210.80,299.97,59.996,1450758603,"201051344001135","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,306420.2,306420.2,12460,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758658,57904.00
12/21/2015 23:30,2,0.000,ALERT,211.25,301.47,59.991,1450758603,"201051344000594","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,312396.1,312396.1,7815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758660,57905.00
12/21/2015 23:30,2,0.000,ALERT,211.03,299.37,59.991,1450758603,"201051344001203","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,312765.4,312765.4,12475,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758661,57906.00
12/21/2015 23:30,2,0.000,ALERT,210.57,298.17,60.002,1450758603,"274151322000054","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,580132.7,580132.7,1695,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758663,57907.00
12/21/2015 23:30,2,0.000,ALERT,211.93,300.87,60.007,1450758603,"201051344000867","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,301468.7,301468.7,7809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758665,57908.00
12/21/2015 23:30,2,0.000,ALERT,210.80,299.67,59.996,1450758603,"201051344001093","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,310969.3,310969.3,12486,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758667,57909.00
12/21/2015 23:30,2,0.000,ALERT,211.48,300.87,60.007,1450758603,"201051344000900","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,314406.1,314406.1,7819,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758668,57910.00
12/21/2015 23:30,2,0.000,ALERT,211.93,300.27,59.996,1450758603,"201051344000648","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,308311.0,308311.0,7810,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758670,57911.00
12/21/2015 23:30,2,0.000,ALERT,211.70,301.47,59.981,1450758603,"201051344000569","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,315872.6,315872.6,7810,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758672,57912.00
12/21/2015 23:30,2,0.000,ALERT,211.70,301.17,60.028,1450758603,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,311141.1,311141.1,7818,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758674,57913.00
12/21/2015 23:30,2,0.000,ALERT,211.70,300.87,59.996,1450758603,"201051344001158","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,306700.0,306700.0,7822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758676,57914.00
12/21/2015 23:30,2,0.000,ALERT,212.16,301.17,60.002,1450758603,"201051344000576","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,308773.0,308773.0,7820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450758677,57915.00
12/21/2015 23:30,2,0.000,ALERT,210.80,296.96,60.028,1450758603,"274151322000087","219011344069620",0.00,0.00,0,294.86,301.17,0.0,0.0,0.000,555599.7,555599.7,1699,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450758679,57916.00
12/21/2015 23:45,2,0.000,ALERT,211.70,300.27,59.991,1450759503,"201051344000645","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,309474.0,309474.0,7817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759505,57917.00
12/21/2015 23:45,2,0.000,ALERT,210.80,297.87,59.986,1450759503,"274151322000085","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,582857.0,582857.0,1695,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759507,57918.00
12/21/2015 23:45,2,0.000,ALERT,211.93,299.97,59.981,1450759503,"201051344000633","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,302337.3,302337.3,7823,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759509,57919.00
12/21/2015 23:45,2,0.000,ALERT,211.48,300.27,59.981,1450759503,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,303287.9,303287.9,7835,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759511,57920.00
12/21/2015 23:45,2,0.000,ALERT,210.80,299.97,59.986,1450759503,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,308233.8,308233.8,12467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759513,57921.00
12/21/2015 23:45,2,0.000,ALERT,210.35,297.57,59.975,1450759503,"274151322000052","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,590452.8,590452.8,1694,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759514,57922.00
12/21/2015 23:45,2,0.000,ALERT,211.03,299.97,59.996,1450759503,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,312832.5,312832.5,12471,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759516,57923.00
12/21/2015 23:45,2,0.000,ALERT,211.25,300.57,60.023,1450759503,"201051344001230","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,311344.1,311344.1,12505,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759518,57924.00
12/21/2015 23:45,2,0.000,ALERT,211.48,300.87,59.981,1450759503,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,306174.5,306174.5,12464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759520,57925.00
12/21/2015 23:45,2,0.000,ALERT,210.57,299.67,60.023,1450759503,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,315068.5,315068.5,12466,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759521,57926.00
12/21/2015 23:45,2,0.000,ALERT,210.80,297.26,59.981,1450759503,"274151322000094","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,476182.6,476182.6,1744,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759523,57927.00
12/21/2015 23:45,2,0.000,ALERT,211.48,301.17,59.986,1450759503,"201051344000579","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,316915.6,316915.6,7817,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759525,57928.00
12/21/2015 23:45,2,0.000,ALERT,210.80,299.97,59.986,1450759503,"201051344000890","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,313665.4,313665.4,12476,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759527,57929.00
12/21/2015 23:45,2,0.000,ALERT,211.03,299.97,59.981,1450759503,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315364.8,315364.8,12468,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759529,57930.00
12/21/2015 23:45,2,0.000,ALERT,211.03,299.07,59.970,1450759503,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,309553.0,309553.0,12476,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759530,57931.00
12/21/2015 23:45,2,0.000,ALERT,210.80,299.07,59.970,1450759503,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,584898.7,584898.7,1699,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759532,57932.00
12/21/2015 23:45,2,0.000,ALERT,211.48,298.47,59.975,1450759503,"274151322000076","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,621228.6,621228.6,1693,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759534,57933.00
12/21/2015 23:45,2,0.000,ALERT,211.25,300.87,59.933,1450759503,"201051344000868","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,300985.9,300985.9,7820,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759536,57934.00
12/21/2015 23:45,2,0.000,ALERT,210.80,299.37,59.975,1450759503,"274151322000095","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,614158.6,614158.6,1695,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759538,57935.00
12/21/2015 23:45,2,0.000,ALERT,211.03,299.97,59.970,1450759503,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,301326.0,301326.0,7817,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759540,57936.00
12/21/2015 23:45,2,0.000,ALERT,210.80,299.07,59.981,1450759503,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,313374.5,313374.5,12469,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759541,57937.00
12/21/2015 23:45,2,0.000,ALERT,211.25,300.87,59.954,1450759503,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,311208.7,311208.7,7825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759543,57938.00
12/21/2015 23:45,2,0.000,ALERT,211.93,300.27,59.981,1450759503,"201051344000853","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,308067.3,308067.3,7833,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759545,57939.00
12/21/2015 23:45,2,0.000,ALERT,211.25,299.97,59.991,1450759503,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,314984.2,314984.2,12485,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759547,57940.00
12/21/2015 23:45,2,0.000,ALERT,211.25,299.67,59.981,1450759503,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,312663.3,312663.3,12497,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759549,57941.00
12/21/2015 23:45,2,0.000,ALERT,211.25,300.27,59.954,1450759503,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315733.6,315733.6,12499,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759551,57942.00
12/21/2015 23:45,2,0.000,ALERT,211.25,299.37,59.986,1450759503,"201051344000651","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,309836.0,309836.0,12474,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759553,57943.00
12/21/2015 23:45,2,0.000,ALERT,210.35,297.26,59.970,1450759503,"274151322000088","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,568001.1,568001.1,1695,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759554,57944.00
12/21/2015 23:45,2,0.000,ALERT,211.25,297.57,59.986,1450759503,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,476094.4,476094.4,1744,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759556,57945.00
12/21/2015 23:45,2,0.000,ALERT,210.80,300.27,59.981,1450759503,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,306420.2,306420.2,12462,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759558,57946.00
12/21/2015 23:45,2,0.000,ALERT,211.03,300.87,59.975,1450759503,"201051344000594","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,312396.1,312396.1,7817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759560,57947.00
12/21/2015 23:45,2,0.000,ALERT,211.03,299.37,59.970,1450759503,"201051344001203","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,312765.4,312765.4,12477,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759561,57948.00
12/21/2015 23:45,2,0.000,ALERT,210.57,298.77,59.965,1450759503,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,580132.7,580132.7,1697,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759563,57949.00
12/21/2015 23:45,2,0.000,ALERT,211.70,300.27,59.986,1450759503,"201051344000867","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,301468.7,301468.7,7811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759565,57950.00
12/21/2015 23:45,2,0.000,ALERT,211.03,299.97,59.970,1450759503,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,310969.3,310969.3,12488,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759567,57951.00
12/21/2015 23:45,2,0.000,ALERT,211.25,300.57,59.981,1450759503,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,314406.1,314406.1,7821,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759569,57952.00
12/21/2015 23:45,2,0.000,ALERT,211.70,299.67,59.975,1450759503,"201051344000648","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,308311.0,308311.0,7812,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450759570,57953.00
12/21/2015 23:45,2,0.000,ALERT,211.48,301.17,59.981,1450759503,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,315872.6,315872.6,7812,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759572,57954.00
12/21/2015 23:45,2,0.000,ALERT,211.25,300.57,59.986,1450759503,"201051344000983","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311141.1,311141.1,7820,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759574,57955.00
12/21/2015 23:45,2,0.000,ALERT,211.25,299.97,59.981,1450759503,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,306700.0,306700.0,7824,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759576,57956.00
12/21/2015 23:45,2,0.000,ALERT,211.93,300.87,60.007,1450759503,"201051344000576","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,308773.0,308773.0,7822,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759578,57957.00
12/21/2015 23:45,2,0.000,ALERT,210.80,297.26,59.954,1450759503,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,555599.7,555599.7,1701,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450759579,57958.00
